Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,15,880.0,67.5,1.05,18.8,505.5,437.78,333.47
2018,1,11,13,30,873.0,67.0,1.2,18.8,490.0,408.24,308.95
2018,1,11,13,45,862.5,65.5,1.35,18.75,467.5,374.64,280.59
2018,1,11,14,0,852.0,64.0,1.5,18.7,445.0,339.6,250.28
2018,1,11,14,15,835.5,62.5,1.55,18.5,416.0,301.57,217.0
2018,1,11,14,30,819.0,61.0,1.6,18.3,387.0,260.42,180.81
2018,1,11,14,45,789.5,60.0,1.7,18.1,351.5,219.0,144.85
2018,1,11,15,0,760.0,59.0,1.8,17.9,316.0,178.58,110.46
2018,1,11,15,15,699.0,59.0,1.8,17.9,273.5,136.48,77.94
2018,1,11,15,30,638.0,59.0,1.8,17.9,231.0,96.02,50.41
2018,1,11,15,45,559.5,55.0,1.35,16.55,187.5,58.69,31.55
2018,1,11,16,0,481.0,51.0,0.9,15.2,144.0,36.77,26.94
2018,1,11,16,15,343.0,45.0,0.9,14.7,102.5,34.04,24.19
2018,1,11,16,30,205.0,39.0,0.9,14.2,61.0,30.18,19.92
2018,1,11,16,45,132.0,25.0,0.95,13.7,36.5,19.67,4.88
2018,1,11,17,0,59.0,11.0,1.0,13.2,12.0,10.81,0.0
2018,1,11,17,15,29.5,5.5,0.95,13.1,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,12,7,15,82.5,7.5,1.7,9.25,10.0,0.0,0.0
2018,1,12,7,30,165.0,15.0,1.8,9.6,20.0,56.97,0.0
2018,1,12,7,45,289.5,24.5,1.85,9.95,51.0,124.54,68.62
2018,1,12,8,0,414.0,34.0,1.9,10.3,82.0,188.85,140.29
2018,1,12,8,15,311.0,52.0,2.0,10.75,96.5,183.62,143.54
2018,1,12,8,30,208.0,70.0,2.1,11.2,111.0,166.2,133.16
2018,1,12,8,45,254.5,84.0,2.15,11.65,146.0,205.94,167.55
2018,1,12,9,0,301.0,98.0,2.2,12.1,181.0,247.5,202.74
2018,1,12,9,15,361.0,104.5,2.25,12.7,218.5,294.28,241.41
2018,1,12,9,30,421.0,111.0,2.3,13.3,256.0,336.8,275.95
2018,1,12,9,45,543.0,102.5,2.35,13.95,309.5,398.17,325.11
2018,1,12,10,0,665.0,94.0,2.4,14.6,363.0,459.73,373.34
2018,1,12,10,15,712.5,92.0,2.45,15.05,398.5,489.21,395.74
2018,1,12,10,30,760.0,90.0,2.5,15.5,434.0,516.36,416.11
2018,1,12,10,45,720.0,103.5,2.6,16.0,442.0,512.11,411.52
2018,1,12,11,0,680.0,117.0,2.7,16.5,450.0,503.9,403.93
2018,1,12,11,15,706.5,115.5,2.75,16.75,470.5,514.19,411.21
2018,1,12,11,30,733.0,114.0,2.8,17.0,491.0,521.99,416.28
2018,1,12,11,45,723.5,118.5,2.85,17.3,495.0,513.89,408.79
2018,1,12,12,0,714.0,123.0,2.9,17.6,499.0,503.55,399.54
2018,1,12,12,15,745.0,115.5,2.95,17.7,507.5,499.8,395.72
2018,1,12,12,30,776.0,108.0,3.0,17.8,516.0,492.86,389.11
2018,1,12,12,45,844.5,90.0,3.0,17.9,528.5,490.7,385.69
2018,1,12,13,0,913.0,72.0,3.0,18.0,541.0,483.56,377.75
2018,1,12,13,15,903.0,71.0,3.0,17.95,523.5,453.56,352.11
2018,1,12,13,30,893.0,70.0,3.0,17.9,506.0,421.66,324.51
2018,1,12,13,45,865.5,69.0,3.0,17.8,475.5,381.69,290.33
2018,1,12,14,0,838.0,68.0,3.0,17.7,445.0,339.31,253.72
2018,1,12,14,15,828.5,63.5,2.95,17.45,416.5,303.06,221.08
2018,1,12,14,30,819.0,59.0,2.9,17.2,388.0,263.69,185.53
2018,1,12,14,45,796.0,58.5,2.8,16.95,355.0,221.49,148.08
2018,1,12,15,0,773.0,58.0,2.7,16.7,322.0,182.28,113.88
2018,1,12,15,15,653.0,65.5,2.7,16.7,270.0,136.11,80.06
2018,1,12,15,30,533.0,73.0,2.7,16.7,218.0,101.84,59.26
2018,1,12,15,45,465.5,65.5,2.05,15.15,177.0,66.46,39.66
2018,1,12,16,0,398.0,58.0,1.4,13.6,136.0,42.97,32.63
2018,1,12,16,15,322.5,48.0,1.35,12.85,101.0,36.11,26.23
2018,1,12,16,30,247.0,38.0,1.3,12.1,66.0,29.26,19.44
2018,1,12,16,45,165.0,25.0,1.25,11.4,40.0,19.6,6.16
2018,1,12,17,0,83.0,12.0,1.2,10.7,14.0,11.8,0.0
2018,1,12,17,15,41.5,6.0,1.2,10.4,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,7,15,17.0,5.5,2.05,8.4,6.0,0.0,0.0
2018,1,13,7,30,34.0,11.0,2.1,9.1,12.0,19.55,0.0
2018,1,13,7,45,116.5,26.5,2.2,9.75,38.5,76.4,42.15
2018,1,13,8,0,199.0,42.0,2.3,10.4,65.0,127.41,95.24
2018,1,13,8,15,266.0,54.0,2.4,11.05,99.0,170.17,133.34
2018,1,13,8,30,333.0,66.0,2.5,11.7,133.0,216.94,174.02
2018,1,13,8,45,385.0,76.0,2.6,12.4,170.0,258.3,209.73
2018,1,13,9,0,437.0,86.0,2.7,13.1,207.0,301.53,246.2
2018,1,13,9,15,508.0,89.0,2.6,13.8,249.5,349.56,285.49
2018,1,13,9,30,579.0,92.0,2.5,14.5,292.0,397.45,323.7
2018,1,13,9,45,574.0,103.0,2.45,15.2,318.5,415.73,337.47
2018,1,13,10,0,569.0,114.0,2.4,15.9,345.0,431.84,349.16
2018,1,13,10,15,641.0,107.5,2.45,16.7,385.0,468.98,377.44
2018,1,13,10,30,713.0,101.0,2.5,17.5,425.0,505.27,404.37
2018,1,13,10,45,697.0,108.0,2.5,18.25,437.5,505.97,403.1
2018,1,13,11,0,681.0,115.0,2.5,19.0,450.0,504.12,399.96
2018,1,13,11,15,734.5,108.5,2.55,19.55,479.5,524.24,414.26
2018,1,13,11,30,788.0,102.0,2.6,20.1,509.0,541.4,425.9
2018,1,13,11,45,856.5,86.5,2.65,20.6,534.5,554.8,434.74
2018,1,13,12,0,925.0,71.0,2.7,21.1,560.0,563.85,439.98
2018,1,13,12,15,900.0,77.5,2.65,21.3,553.5,543.54,422.83
2018,1,13,12,30,875.0,84.0,2.6,21.5,547.0,520.91,403.92
2018,1,13,12,45,894.0,78.0,2.5,21.75,545.0,505.37,389.96
2018,1,13,13,0,913.0,72.0,2.4,22.0,543.0,486.32,372.88
2018,1,13,13,15,906.5,70.5,2.25,22.0,527.0,457.33,348.2
2018,1,13,13,30,900.0,69.0,2.1,22.0,511.0,426.25,321.47
2018,1,13,13,45,889.5,68.0,2.0,22.0,488.0,392.24,292.11
2018,1,13,14,0,879.0,67.0,1.9,22.0,465.0,356.7,261.02
2018,1,13,14,15,806.5,75.0,1.65,21.75,422.5,307.66,220.46
2018,1,13,14,30,734.0,83.0,1.4,21.5,380.0,262.04,182.82
2018,1,13,14,45,723.5,77.5,1.2,21.2,349.0,223.54,149.22
2018,1,13,15,0,713.0,72.0,1.0,20.9,318.0,184.65,115.84
2018,1,13,15,15,712.0,64.0,1.0,20.9,285.0,147.21,84.83
2018,1,13,15,30,711.0,56.0,1.0,20.9,252.0,106.32,54.55
2018,1,13,15,45,650.0,52.5,0.95,19.45,209.0,66.56,33.79
2018,1,13,16,0,589.0,49.0,0.9,18.0,166.0,34.66,24.79
2018,1,13,16,15,440.0,44.0,0.95,17.55,119.0,32.7,22.8
2018,1,13,16,30,291.0,39.0,1.0,17.1,72.0,30.01,19.74
2018,1,13,16,45,204.0,26.0,1.05,16.6,44.0,20.37,7.4
2018,1,13,17,0,117.0,13.0,1.1,16.1,16.0,12.78,0.0
2018,1,13,17,15,58.5,6.5,1.05,15.9,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,14,7,15,39.5,6.5,1.4,11.65,7.5,0.0,0.0
2018,1,14,7,30,79.0,13.0,1.4,12.2,15.0,33.17,0.0
2018,1,14,7,45,179.0,26.0,1.45,12.8,43.5,94.46,52.95
2018,1,14,8,0,279.0,39.0,1.5,13.4,72.0,150.24,110.97
2018,1,14,8,15,344.5,49.0,1.8,14.1,107.0,193.01,149.22
2018,1,14,8,30,410.0,59.0,2.1,14.8,142.0,241.39,191.06
2018,1,14,8,45,395.0,75.0,2.4,15.55,169.5,262.07,210.2
2018,1,14,9,0,380.0,91.0,2.7,16.3,197.0,282.28,227.93
2018,1,14,9,15,368.5,107.5,2.6,16.8,222.5,302.59,244.74
2018,1,14,9,30,357.0,124.0,2.5,17.3,248.0,320.99,259.31
2018,1,14,9,45,341.5,140.5,2.45,17.8,269.0,330.0,266.01
2018,1,14,10,0,326.0,157.0,2.4,18.3,290.0,343.0,275.46
2018,1,14,10,15,390.0,157.5,2.45,18.85,327.5,385.28,308.22
2018,1,14,10,30,454.0,158.0,2.5,19.4,365.0,422.39,336.39
2018,1,14,10,45,650.5,119.5,2.6,19.95,432.0,494.06,391.91
2018,1,14,11,0,847.0,81.0,2.7,20.5,499.0,561.82,443.06
2018,1,14,11,15,876.5,76.0,2.65,20.7,520.0,569.23,447.31
2018,1,14,11,30,906.0,71.0,2.6,20.9,541.0,575.26,450.64
2018,1,14,11,45,789.5,103.0,2.6,21.15,517.0,537.83,420.49
2018,1,14,12,0,673.0,135.0,2.6,21.4,493.0,497.97,388.69
2018,1,14,12,15,427.5,180.5,2.5,21.35,408.0,402.89,314.7
2018,1,14,12,30,182.0,226.0,2.4,21.3,323.0,311.61,243.0
2018,1,14,12,45,149.0,225.5,2.3,21.3,304.0,289.85,225.94
2018,1,14,13,0,116.0,225.0,2.2,21.3,285.0,269.04,209.44
2018,1,14,13,15,222.0,207.5,2.0,21.2,318.5,293.39,227.76
2018,1,14,13,30,328.0,190.0,1.8,21.1,352.0,311.11,239.71
2018,1,14,13,45,533.0,143.0,1.6,20.95,392.5,330.46,250.66
2018,1,14,14,0,738.0,96.0,1.4,20.8,433.0,335.82,248.44
2018,1,14,14,15,660.0,104.0,1.25,20.5,391.0,291.54,212.25
2018,1,14,14,30,582.0,112.0,1.1,20.2,349.0,251.64,180.03
2018,1,14,14,45,423.0,118.0,0.9,19.95,282.5,196.22,138.96
2018,1,14,15,0,264.0,124.0,0.7,19.7,216.0,155.79,111.45
2018,1,14,15,15,286.5,112.0,0.7,19.7,201.0,134.89,93.35
2018,1,14,15,30,309.0,100.0,0.7,19.7,186.0,108.44,72.0
2018,1,14,15,45,259.0,87.0,0.75,18.5,151.0,82.01,56.03
2018,1,14,16,0,209.0,74.0,0.8,17.3,116.0,58.55,45.74
2018,1,14,16,15,174.0,58.5,0.85,16.8,87.5,47.03,35.33
2018,1,14,16,30,139.0,43.0,0.9,16.3,59.0,35.15,24.26
2018,1,14,16,45,84.0,27.0,1.0,15.75,35.5,22.51,9.73
2018,1,14,17,0,29.0,11.0,1.1,15.2,12.0,10.81,0.0
2018,1,14,17,15,14.5,5.5,1.05,15.2,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,7,15,4.0,2.0,0.95,11.3,2.0,0.0,0.0
2018,1,15,7,30,8.0,4.0,0.9,11.7,4.0,6.01,0.0
2018,1,15,7,45,13.0,8.5,0.9,12.05,9.5,12.96,2.86
2018,1,15,8,0,18.0,13.0,0.9,12.4,15.0,19.9,10.52
2018,1,15,8,15,9.0,13.5,0.95,13.05,14.5,16.42,8.16
2018,1,15,8,30,0.0,14.0,1.0,13.7,14.0,13.5,5.9
2018,1,15,8,45,0.0,27.5,1.05,14.3,27.5,26.54,17.1
2018,1,15,9,0,0.0,41.0,1.1,14.9,41.0,39.59,28.21
2018,1,15,9,15,0.0,53.5,1.2,15.3,53.5,51.69,38.41
2018,1,15,9,30,0.0,66.0,1.3,15.7,66.0,63.79,48.49
2018,1,15,9,45,10.0,84.0,1.35,16.1,88.0,86.8,67.67
2018,1,15,10,0,20.0,102.0,1.4,16.5,110.0,112.7,88.99
2018,1,15,10,15,105.5,150.0,1.55,17.2,198.0,213.59,171.58
2018,1,15,10,30,191.0,198.0,1.7,17.9,286.0,311.25,248.64
2018,1,15,10,45,292.0,194.5,1.9,18.65,336.0,367.35,292.12
2018,1,15,11,0,393.0,191.0,2.1,19.4,386.0,418.71,331.39
2018,1,15,11,15,391.5,197.0,2.15,19.75,396.0,421.66,332.52
2018,1,15,11,30,390.0,203.0,2.2,20.1,406.0,423.25,332.82
2018,1,15,11,45,378.0,209.5,2.25,20.45,409.0,418.26,328.0
2018,1,15,12,0,366.0,216.0,2.3,20.8,412.0,412.15,322.34
2018,1,15,12,15,383.5,213.0,2.05,20.55,418.0,411.04,320.81
2018,1,15,12,30,401.0,210.0,1.8,20.3,424.0,408.23,317.76
2018,1,15,12,45,440.0,196.0,1.55,20.0,428.0,404.64,314.06
2018,1,15,13,0,479.0,182.0,1.3,19.7,432.0,396.59,306.58
2018,1,15,13,15,491.0,173.0,1.15,19.35,423.0,378.49,291.5
2018,1,15,13,30,503.0,164.0,1.0,19.0,414.0,358.53,274.65
2018,1,15,13,45,459.5,166.0,0.85,18.6,386.5,326.17,248.57
2018,1,15,14,0,416.0,168.0,0.7,18.2,359.0,295.43,223.76
2018,1,15,14,15,369.0,163.5,0.65,17.9,325.0,261.14,196.52
2018,1,15,14,30,322.0,159.0,0.6,17.6,291.0,228.44,170.64
2018,1,15,14,45,242.0,151.5,0.55,17.3,246.0,188.73,140.61
2018,1,15,15,0,162.0,144.0,0.5,17.0,201.0,157.58,118.12
2018,1,15,15,15,167.0,128.0,0.5,17.0,181.0,135.42,99.81
2018,1,15,15,30,172.0,112.0,0.5,17.0,161.0,112.69,81.59
2018,1,15,15,45,141.5,95.0,0.65,16.15,131.0,87.03,63.65
2018,1,15,16,0,111.0,78.0,0.8,15.3,101.0,64.75,51.58
2018,1,15,16,15,88.0,61.0,0.85,14.8,76.5,51.44,39.51
2018,1,15,16,30,65.0,44.0,0.9,14.3,52.0,37.77,26.83
2018,1,15,16,45,48.0,28.5,1.0,13.8,33.0,24.91,12.33
2018,1,15,17,0,31.0,13.0,1.1,13.3,14.0,12.78,0.0
2018,1,15,17,15,15.5,6.5,1.05,13.05,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,7,15,5.0,4.5,0.5,12.9,4.5,0.0,0.0
2018,1,16,7,30,10.0,9.0,0.5,13.2,9.0,11.45,0.0
2018,1,16,7,45,5.0,20.0,0.45,13.55,20.0,20.8,8.48
2018,1,16,8,0,0.0,31.0,0.4,13.9,31.0,30.28,19.3
2018,1,16,8,15,0.0,45.0,0.45,14.15,45.0,44.57,31.89
2018,1,16,8,30,0.0,59.0,0.5,14.4,59.0,58.66,44.12
2018,1,16,8,45,92.0,81.0,0.6,14.65,107.0,129.02,102.92
2018,1,16,9,0,184.0,103.0,0.7,14.9,155.0,202.22,163.16
2018,1,16,9,15,179.0,119.5,0.8,15.45,176.0,215.51,173.84
2018,1,16,9,30,174.0,136.0,0.9,16.0,197.0,233.27,187.98
2018,1,16,9,45,167.5,153.0,1.0,16.5,216.5,249.9,200.87
2018,1,16,10,0,161.0,170.0,1.1,17.0,236.0,265.6,212.74
2018,1,16,10,15,171.5,180.0,1.1,17.25,255.0,282.1,225.31
2018,1,16,10,30,182.0,190.0,1.1,17.5,274.0,298.22,237.43
2018,1,16,10,45,128.5,191.5,1.1,17.75,252.0,269.12,213.49
2018,1,16,11,0,75.0,193.0,1.1,18.0,230.0,235.36,185.99
2018,1,16,11,15,130.5,204.5,1.05,18.1,271.5,280.59,221.81
2018,1,16,11,30,186.0,216.0,1.0,18.2,313.0,320.94,252.81
2018,1,16,11,45,125.0,217.0,0.95,18.3,282.5,285.45,224.05
2018,1,16,12,0,64.0,218.0,0.9,18.4,252.0,248.32,194.39
2018,1,16,12,15,67.0,217.0,0.85,18.45,253.0,246.85,193.22
2018,1,16,12,30,70.0,216.0,0.8,18.5,254.0,245.1,191.64
2018,1,16,12,45,308.0,186.5,0.8,18.55,349.0,331.66,259.2
2018,1,16,13,0,546.0,157.0,0.8,18.6,444.0,405.29,313.3
2018,1,16,13,15,535.0,153.5,0.9,18.65,428.0,380.9,293.26
2018,1,16,13,30,524.0,150.0,1.0,18.7,412.0,355.68,272.92
2018,1,16,13,45,332.5,157.5,1.1,18.7,321.0,272.9,209.87
2018,1,16,14,0,141.0,165.0,1.2,18.7,230.0,202.61,156.85
2018,1,16,14,15,153.5,170.0,1.15,18.5,237.0,204.07,157.46
2018,1,16,14,30,166.0,175.0,1.1,18.3,244.0,203.73,156.19
2018,1,16,14,45,103.0,142.0,1.05,18.1,183.5,152.38,116.54
2018,1,16,15,0,40.0,109.0,1.0,17.9,123.0,108.74,83.39
2018,1,16,15,15,41.5,107.0,1.0,17.9,120.0,104.05,79.55
2018,1,16,15,30,43.0,105.0,1.0,17.9,117.0,98.56,75.09
2018,1,16,15,45,33.5,91.0,0.85,16.95,99.5,82.5,62.71
2018,1,16,16,0,24.0,77.0,0.7,16.0,82.0,67.26,53.66
2018,1,16,16,15,14.0,60.0,0.75,15.5,62.5,54.88,42.44
2018,1,16,16,30,4.0,43.0,0.8,15.0,43.0,39.79,28.57
2018,1,16,16,45,12.5,27.5,0.85,14.5,28.0,25.28,13.24
2018,1,16,17,0,21.0,12.0,0.9,14.0,13.0,11.8,0.0
2018,1,16,17,15,10.5,6.0,0.9,13.8,6.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,7,15,16.0,6.5,0.7,11.75,7.0,0.0,0.0
2018,1,17,7,30,32.0,13.0,0.8,12.2,14.0,21.17,0.0
2018,1,17,7,45,54.5,29.0,0.9,12.6,34.0,53.21,30.24
2018,1,17,8,0,77.0,45.0,1.0,13.0,54.0,80.87,59.41
2018,1,17,8,15,101.5,61.5,1.05,13.45,79.0,109.64,84.83
2018,1,17,8,30,126.0,78.0,1.1,13.9,104.0,139.6,110.77
2018,1,17,8,45,177.5,93.5,1.15,14.3,139.0,186.33,150.0
2018,1,17,9,0,229.0,109.0,1.2,14.7,174.0,230.21,186.31
2018,1,17,9,15,322.0,114.0,1.2,15.2,220.0,283.89,229.89
2018,1,17,9,30,415.0,119.0,1.2,15.7,266.0,347.23,280.1
2018,1,17,9,45,446.5,126.5,1.2,16.15,299.0,377.69,303.43
2018,1,17,10,0,478.0,134.0,1.2,16.6,332.0,407.71,326.11
2018,1,17,10,15,482.0,144.5,1.15,17.0,356.0,425.07,338.33
2018,1,17,10,30,486.0,155.0,1.1,17.4,380.0,440.78,349.06
2018,1,17,10,45,493.0,162.5,1.05,17.75,400.0,453.32,357.31
2018,1,17,11,0,500.0,170.0,1.0,18.1,420.0,464.15,364.1
2018,1,17,11,15,520.5,169.5,0.9,18.4,437.0,472.62,369.01
2018,1,17,11,30,541.0,169.0,0.8,18.7,454.0,479.26,372.38
2018,1,17,11,45,490.0,180.5,0.65,19.0,441.5,456.51,353.09
2018,1,17,12,0,439.0,192.0,0.5,19.3,429.0,432.85,333.41
2018,1,17,12,15,437.0,196.0,0.55,19.5,432.0,427.25,328.85
2018,1,17,12,30,435.0,200.0,0.6,19.7,435.0,420.24,322.95
2018,1,17,12,45,454.0,194.0,0.65,19.9,436.5,412.55,316.58
2018,1,17,13,0,473.0,188.0,0.7,20.1,438.0,402.77,308.38
2018,1,17,13,15,480.5,180.0,0.85,20.15,427.5,383.84,293.73
2018,1,17,13,30,488.0,172.0,1.0,20.2,417.0,363.31,277.36
2018,1,17,13,45,543.5,149.5,1.15,20.3,411.5,345.92,262.27
2018,1,17,14,0,599.0,127.0,1.3,20.4,406.0,324.42,242.95
2018,1,17,14,15,570.0,124.5,1.25,20.25,377.0,289.6,213.84
2018,1,17,14,30,541.0,122.0,1.2,20.1,348.0,255.21,184.95
2018,1,17,14,45,480.5,121.5,1.1,19.95,309.5,216.97,154.1
2018,1,17,15,0,420.0,121.0,1.0,19.8,271.0,182.74,127.16
2018,1,17,15,15,400.5,107.5,1.0,19.8,237.5,147.61,98.81
2018,1,17,15,30,381.0,94.0,1.0,19.8,204.0,113.78,73.03
2018,1,17,15,45,367.5,81.0,0.75,18.65,173.5,82.14,51.87
2018,1,17,16,0,354.0,68.0,0.5,17.5,143.0,51.48,39.63
2018,1,17,16,15,305.0,55.5,0.55,17.0,109.5,41.58,30.73
2018,1,17,16,30,256.0,43.0,0.6,16.5,76.0,32.88,22.6
2018,1,17,16,45,177.0,29.5,0.65,15.95,48.0,22.97,11.94
2018,1,17,17,0,98.0,16.0,0.7,15.4,20.0,15.73,0.0
2018,1,17,17,15,49.0,8.0,0.7,15.2,10.0,7.86,0.0
2018,1,17,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,18,7,15,35.0,7.5,1.05,10.7,8.5,0.0,0.0
2018,1,18,7,30,70.0,15.0,1.2,11.4,17.0,33.21,0.0
2018,1,18,7,45,120.5,29.5,1.3,12.15,41.0,78.38,47.21
2018,1,18,8,0,171.0,44.0,1.4,12.9,65.0,116.1,86.51
2018,1,18,8,15,210.5,59.0,1.45,13.45,95.5,152.01,118.45
2018,1,18,8,30,250.0,74.0,1.5,14.0,126.0,190.02,151.42
2018,1,18,8,45,275.0,89.0,1.55,14.55,158.0,223.47,180.1
2018,1,18,9,0,300.0,104.0,1.6,15.1,190.0,257.49,208.5
2018,1,18,9,15,318.5,117.5,1.65,15.7,220.5,286.93,232.47
2018,1,18,9,30,337.0,131.0,1.7,16.3,251.0,316.18,255.69
2018,1,18,9,45,309.0,149.5,1.8,16.9,268.0,326.21,262.97
2018,1,18,10,0,281.0,168.0,1.9,17.5,285.0,334.04,268.24
2018,1,18,10,15,299.5,178.0,1.95,17.75,310.5,356.34,285.39
2018,1,18,10,30,318.0,188.0,2.0,18.0,336.0,377.96,301.72
2018,1,18,10,45,290.5,203.5,2.1,18.3,343.5,378.49,301.11
2018,1,18,11,0,263.0,219.0,2.2,18.6,351.0,377.57,299.42
2018,1,18,11,15,274.0,224.0,2.3,18.65,365.5,386.46,306.09
2018,1,18,11,30,285.0,229.0,2.4,18.7,380.0,394.32,311.87
2018,1,18,11,45,274.5,233.5,2.55,18.75,380.5,388.63,307.09
2018,1,18,12,0,264.0,238.0,2.7,18.8,381.0,382.16,301.74
2018,1,18,12,15,307.5,229.0,2.75,18.75,396.0,390.34,308.14
2018,1,18,12,30,351.0,220.0,2.8,18.7,411.0,396.39,312.62
2018,1,18,12,45,437.5,198.0,2.9,18.65,432.5,409.85,322.83
2018,1,18,13,0,524.0,176.0,3.0,18.6,454.0,416.89,327.48
2018,1,18,13,15,525.5,169.0,3.0,18.5,441.5,395.07,309.29
2018,1,18,13,30,527.0,162.0,3.0,18.4,429.0,371.82,289.73
2018,1,18,13,45,541.0,150.5,3.0,18.3,414.0,347.81,269.04
2018,1,18,14,0,555.0,139.0,3.0,18.2,399.0,321.73,246.13
2018,1,18,14,15,493.5,142.5,3.0,17.95,363.5,283.56,214.75
2018,1,18,14,30,432.0,146.0,3.0,17.7,328.0,248.77,186.29
2018,1,18,14,45,399.5,137.0,3.05,17.5,294.5,213.49,156.88
2018,1,18,15,0,367.0,128.0,3.1,17.3,261.0,180.24,129.45
2018,1,18,15,15,310.5,119.0,3.1,17.3,222.5,148.53,104.95
2018,1,18,15,30,254.0,110.0,3.1,17.3,184.0,118.7,83.24
2018,1,18,15,45,191.5,96.0,2.75,16.35,147.0,89.35,63.62
2018,1,18,16,0,129.0,82.0,2.4,15.4,110.0,69.13,55.53
2018,1,18,16,15,105.0,64.5,2.2,14.95,84.0,54.26,42.09
2018,1,18,16,30,81.0,47.0,2.0,14.5,58.0,40.28,29.21
2018,1,18,16,45,54.5,31.0,1.8,14.0,37.0,27.08,15.68
2018,1,18,17,0,28.0,15.0,1.6,13.5,16.0,14.74,0.0
2018,1,18,17,15,14.0,7.5,1.65,13.4,8.0,7.37,0.0
2018,1,18,17,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,7,15,7.5,3.5,1.3,7.95,4.0,0.0,0.0
2018,1,19,7,30,15.0,7.0,1.5,8.5,8.0,10.86,0.0
2018,1,19,7,45,7.5,17.5,1.75,9.05,18.0,19.32,8.27
2018,1,19,8,0,0.0,28.0,2.0,9.6,28.0,27.04,17.01
2018,1,19,8,15,0.0,42.0,2.1,9.9,42.0,41.04,29.46
2018,1,19,8,30,0.0,56.0,2.2,10.2,56.0,55.19,41.92
2018,1,19,8,45,0.0,72.0,2.3,10.5,72.0,71.4,55.99
2018,1,19,9,0,0.0,88.0,2.4,10.8,88.0,87.48,69.75
2018,1,19,9,15,84.5,113.5,2.45,11.05,143.5,163.76,134.76
2018,1,19,9,30,169.0,139.0,2.5,11.3,199.0,235.25,194.61
2018,1,19,9,45,447.0,115.5,2.5,11.55,297.0,368.34,304.97
2018,1,19,10,0,725.0,92.0,2.5,11.8,395.0,501.65,411.71
2018,1,19,10,15,792.0,84.0,2.55,11.95,436.5,536.26,438.35
2018,1,19,10,30,859.0,76.0,2.6,12.1,478.0,571.13,465.33
2018,1,19,10,45,870.5,77.5,2.65,12.3,501.5,582.89,473.68
2018,1,19,11,0,882.0,79.0,2.7,12.5,525.0,591.85,479.84
2018,1,19,11,15,889.0,79.5,2.75,12.6,541.0,592.89,480.02
2018,1,19,11,30,896.0,80.0,2.8,12.7,557.0,592.62,479.04
2018,1,19,11,45,864.5,89.5,2.85,12.8,555.5,578.02,466.63
2018,1,19,12,0,833.0,99.0,2.9,12.9,554.0,559.84,451.44
2018,1,19,12,15,804.0,104.5,2.95,12.85,544.0,536.88,432.75
2018,1,19,12,30,775.0,110.0,3.0,12.8,534.0,511.66,412.09
2018,1,19,12,45,583.0,150.5,3.1,12.8,467.0,438.9,353.51
2018,1,19,13,0,391.0,191.0,3.2,12.8,400.0,370.26,298.08
2018,1,19,13,15,470.0,170.0,3.2,12.7,414.5,373.13,299.53
2018,1,19,13,30,549.0,149.0,3.2,12.6,429.0,370.7,295.69
2018,1,19,13,45,362.0,150.0,3.25,12.5,331.5,280.2,223.12
2018,1,19,14,0,175.0,151.0,3.3,12.4,234.0,202.14,161.03
2018,1,19,14,15,138.0,126.0,3.3,12.2,189.0,161.69,127.86
2018,1,19,14,30,101.0,101.0,3.3,12.0,144.0,122.54,95.67
2018,1,19,14,45,100.5,103.5,3.3,11.85,143.0,119.63,92.85
2018,1,19,15,0,100.0,106.0,3.3,11.7,142.0,116.26,89.66
2018,1,19,15,15,71.0,90.5,3.3,11.7,114.5,92.82,70.85
2018,1,19,15,30,42.0,75.0,3.3,11.7,87.0,74.58,56.7
2018,1,19,15,45,46.0,73.0,2.9,10.95,84.5,69.94,53.12
2018,1,19,16,0,50.0,71.0,2.5,10.2,82.0,64.15,49.24
2018,1,19,16,15,45.0,56.0,2.25,9.6,64.0,50.64,39.84
2018,1,19,16,30,40.0,41.0,2.0,9.0,46.0,35.85,26.09
2018,1,19,16,45,26.0,26.0,1.75,8.45,29.0,24.4,14.34
2018,1,19,17,0,12.0,11.0,1.5,7.9,12.0,10.25,0.0
2018,1,19,17,15,6.0,5.5,1.55,7.75,6.0,5.41,0.0
2018,1,19,17,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,1,20,7,15,106.5,9.0,2.7,5.35,13.0,0.0,0.0
2018,1,20,7,30,213.0,18.0,2.8,5.7,26.0,74.64,0.0
2018,1,20,7,45,364.0,26.5,2.9,6.1,63.0,155.74,101.77
2018,1,20,8,0,515.0,35.0,3.0,6.5,100.0,226.54,174.06
2018,1,20,8,15,594.5,40.5,3.15,7.1,144.0,280.32,223.97
2018,1,20,8,30,674.0,46.0,3.3,7.7,188.0,337.57,275.33
2018,1,20,8,45,723.0,49.0,3.5,8.25,232.0,381.75,315.07
2018,1,20,9,0,772.0,52.0,3.7,8.8,276.0,426.62,354.14
2018,1,20,9,15,803.5,55.0,3.75,9.3,317.0,463.22,385.24
2018,1,20,9,30,835.0,58.0,3.8,9.8,358.0,498.87,414.61
2018,1,20,9,45,857.5,60.0,3.85,10.25,395.0,524.89,435.64
2018,1,20,10,0,880.0,62.0,3.9,10.7,432.0,551.52,456.53
2018,1,20,10,15,894.0,63.5,3.9,11.0,462.0,570.72,471.21
2018,1,20,10,30,908.0,65.0,3.9,11.3,492.0,587.34,483.53
2018,1,20,10,45,918.0,66.0,3.9,11.6,515.5,598.39,491.23
2018,1,20,11,0,928.0,67.0,3.9,11.9,539.0,606.51,496.46
2018,1,20,11,15,933.0,68.0,3.9,12.05,555.0,608.73,497.21
2018,1,20,11,30,938.0,69.0,3.9,12.2,571.0,607.86,495.43
2018,1,20,11,45,939.5,69.5,3.9,12.35,578.5,601.37,489.18
2018,1,20,12,0,941.0,70.0,3.9,12.5,586.0,591.81,480.41
2018,1,20,12,15,936.5,72.0,3.95,12.55,586.0,577.51,468.02
2018,1,20,12,30,932.0,74.0,4.0,12.6,586.0,560.38,453.19
2018,1,20,12,45,923.0,76.0,4.0,12.65,577.5,538.28,434.06
2018,1,20,13,0,914.0,78.0,4.0,12.7,569.0,513.77,412.7
2018,1,20,13,15,906.5,77.0,4.0,12.7,553.0,484.77,387.49
2018,1,20,13,30,899.0,76.0,4.0,12.7,537.0,453.69,360.08
2018,1,20,13,45,878.0,77.0,4.0,12.65,511.5,415.59,326.7
2018,1,20,14,0,857.0,78.0,4.0,12.6,486.0,378.09,293.17
2018,1,20,14,15,851.5,74.5,3.95,12.4,459.5,340.72,258.98
2018,1,20,14,30,846.0,71.0,3.9,12.2,433.0,301.93,223.01
2018,1,20,14,45,824.0,68.5,3.8,12.05,397.0,258.85,183.66
2018,1,20,15,0,802.0,66.0,3.7,11.9,361.0,216.07,144.94
2018,1,20,15,15,762.0,63.5,3.7,11.9,319.0,171.1,106.47
2018,1,20,15,30,722.0,61.0,3.7,11.9,277.0,128.63,73.05
2018,1,20,15,45,653.0,58.0,3.05,10.95,231.0,83.7,43.87
2018,1,20,16,0,584.0,55.0,2.4,10.0,185.0,47.29,29.16
2018,1,20,16,15,535.5,47.0,2.1,9.25,145.5,33.96,25.0
2018,1,20,16,30,487.0,39.0,1.8,8.5,106.0,29.34,20.46
2018,1,20,16,45,359.0,30.0,1.55,7.75,69.0,23.54,13.98
2018,1,20,17,0,231.0,21.0,1.3,7.0,32.0,17.47,0.0
2018,1,20,17,15,115.5,10.5,1.25,6.8,16.0,10.32,0.0
2018,1,20,17,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,4.85,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,4.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,21,7,15,49.5,8.0,0.45,5.15,10.0,7.86,0.0
2018,1,21,7,30,99.0,16.0,0.5,5.6,20.0,42.38,0.0
2018,1,21,7,45,159.5,30.0,0.5,6.05,46.0,97.99,64.72
2018,1,21,8,0,220.0,44.0,0.5,6.5,72.0,139.54,107.43
2018,1,21,8,15,341.5,53.5,0.45,7.2,117.0,201.89,160.75
2018,1,21,8,30,463.0,63.0,0.4,7.9,162.0,273.67,220.78
2018,1,21,8,45,603.0,59.5,0.35,8.6,217.5,344.57,278.62
2018,1,21,9,0,743.0,56.0,0.3,9.3,273.0,419.56,337.89
2018,1,21,9,15,619.0,82.5,0.4,10.2,280.5,406.98,328.56
2018,1,21,9,30,495.0,109.0,0.5,11.1,288.0,381.69,309.07
2018,1,21,9,45,643.0,93.5,0.6,12.0,350.5,454.1,365.99
2018,1,21,10,0,791.0,78.0,0.7,12.9,413.0,525.4,419.76
2018,1,21,10,15,833.0,74.5,0.75,13.3,449.0,553.61,440.12
2018,1,21,10,30,875.0,71.0,0.8,13.7,485.0,577.93,457.73
2018,1,21,10,45,883.5,73.5,0.85,14.15,508.5,589.57,465.39
2018,1,21,11,0,892.0,76.0,0.9,14.6,532.0,598.35,470.87
2018,1,21,11,15,897.5,76.5,1.0,14.75,547.5,600.34,472.28
2018,1,21,11,30,903.0,77.0,1.1,14.9,563.0,599.35,471.39
2018,1,21,11,45,904.0,78.5,1.2,15.05,571.5,593.84,466.97
2018,1,21,12,0,905.0,80.0,1.3,15.2,580.0,585.35,460.17
2018,1,21,12,15,905.5,80.0,1.35,15.2,580.5,572.14,449.59
2018,1,21,12,30,906.0,80.0,1.4,15.2,581.0,556.07,436.63
2018,1,21,12,45,903.0,79.5,1.5,15.25,573.5,534.95,419.76
2018,1,21,13,0,900.0,79.0,1.6,15.3,566.0,511.27,400.5
2018,1,21,13,15,894.0,78.0,1.6,15.15,551.0,483.31,377.31
2018,1,21,13,30,888.0,77.0,1.6,15.0,536.0,453.19,351.9
2018,1,21,13,45,858.5,80.0,1.65,14.9,508.5,413.96,319.14
2018,1,21,14,0,829.0,83.0,1.7,14.8,481.0,375.87,286.61
2018,1,21,14,15,709.5,99.5,1.7,14.6,425.5,319.36,240.8
2018,1,21,14,30,590.0,116.0,1.7,14.4,370.0,271.72,202.46
2018,1,21,14,45,575.5,108.0,1.65,14.15,339.5,235.18,170.45
2018,1,21,15,0,561.0,100.0,1.6,13.9,309.0,198.88,138.68
2018,1,21,15,15,533.5,92.5,1.6,13.9,273.5,161.42,107.16
2018,1,21,15,30,506.0,85.0,1.6,13.9,238.0,125.75,78.97
2018,1,21,15,45,444.5,77.5,1.2,12.85,197.0,89.65,55.18
2018,1,21,16,0,383.0,70.0,0.8,11.8,156.0,58.8,39.88
2018,1,21,16,15,353.0,57.5,0.85,11.5,123.5,42.7,32.59
2018,1,21,16,30,323.0,45.0,0.9,11.2,91.0,34.1,24.47
2018,1,21,16,45,196.5,32.0,0.9,10.9,57.0,24.69,14.97
2018,1,21,17,0,70.0,19.0,0.9,10.6,23.0,16.04,0.0
2018,1,21,17,15,35.0,9.5,0.9,10.6,11.5,9.34,0.0
2018,1,21,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
