Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,45,844.5,98.0,3.85,19.2,580.0,663.9,527.44
2018,2,11,11,0,890.0,90.0,3.9,19.5,615.0,684.47,542.14
2018,2,11,11,15,905.5,88.0,4.0,19.4,635.5,691.3,547.11
2018,2,11,11,30,921.0,86.0,4.1,19.3,656.0,695.04,549.8
2018,2,11,11,45,784.5,132.0,4.2,19.25,622.5,648.22,512.41
2018,2,11,12,0,648.0,178.0,4.3,19.2,589.0,597.37,472.06
2018,2,11,12,15,546.0,210.0,4.3,18.8,557.0,552.62,437.04
2018,2,11,12,30,444.0,242.0,4.3,18.4,525.0,510.14,403.39
2018,2,11,12,45,263.5,253.0,4.25,18.0,420.5,401.76,318.26
2018,2,11,13,0,83.0,264.0,4.2,17.6,316.0,300.71,237.51
2018,2,11,13,15,90.5,239.5,4.05,17.25,295.0,278.02,220.25
2018,2,11,13,30,98.0,215.0,3.9,16.9,274.0,254.83,202.22
2018,2,11,13,45,344.5,190.5,3.75,16.55,387.0,342.95,272.8
2018,2,11,14,0,591.0,166.0,3.6,16.2,500.0,415.37,327.37
2018,2,11,14,15,592.5,156.5,3.65,15.75,476.5,383.14,300.02
2018,2,11,14,30,594.0,147.0,3.7,15.3,453.0,349.58,271.26
2018,2,11,14,45,516.5,152.5,3.7,14.85,405.5,302.41,232.41
2018,2,11,15,0,439.0,158.0,3.7,14.4,358.0,260.96,198.45
2018,2,11,15,15,246.5,150.0,3.7,14.4,260.5,189.68,144.41
2018,2,11,15,30,54.0,142.0,3.7,14.4,163.0,139.35,109.6
2018,2,11,15,45,110.0,125.5,4.0,13.45,161.5,125.56,96.14
2018,2,11,16,0,166.0,109.0,4.3,12.5,160.0,109.36,81.02
2018,2,11,16,15,126.5,97.0,4.1,11.9,132.0,87.05,65.74
2018,2,11,16,30,87.0,85.0,3.9,11.3,104.0,70.03,57.29
2018,2,11,16,45,58.0,65.0,3.7,10.7,76.5,54.57,43.09
2018,2,11,17,0,29.0,45.0,3.5,10.1,49.0,40.37,29.71
2018,2,11,17,15,19.0,27.5,3.45,9.85,29.5,25.23,13.19
2018,2,11,17,30,9.0,10.0,3.4,9.6,10.0,9.83,0.0
2018,2,11,17,45,4.5,5.0,3.4,9.35,5.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,12,6,45,45.5,5.0,2.45,6.85,5.0,0.0,0.0
2018,2,12,7,0,91.0,10.0,2.5,7.1,10.0,32.83,0.0
2018,2,12,7,15,261.0,20.5,2.6,7.55,41.5,108.21,0.0
2018,2,12,7,30,431.0,31.0,2.7,8.0,73.0,196.27,142.63
2018,2,12,7,45,535.0,37.5,2.8,8.4,119.5,255.65,201.26
2018,2,12,8,0,639.0,44.0,2.9,8.8,166.0,326.48,264.77
2018,2,12,8,15,697.5,48.0,2.9,9.2,215.0,380.16,313.04
2018,2,12,8,30,756.0,52.0,2.9,9.6,264.0,436.01,361.41
2018,2,12,8,45,735.5,63.0,2.85,9.95,298.5,460.81,383.04
2018,2,12,9,0,715.0,74.0,2.8,10.3,333.0,484.08,402.22
2018,2,12,9,15,655.0,97.0,2.75,10.6,356.5,492.96,408.65
2018,2,12,9,30,595.0,120.0,2.7,10.9,380.0,495.97,409.81
2018,2,12,9,45,724.5,101.5,2.65,11.2,445.0,565.73,465.15
2018,2,12,10,0,854.0,83.0,2.6,11.5,510.0,636.05,519.24
2018,2,12,10,15,847.5,90.5,2.6,11.7,536.5,650.16,528.47
2018,2,12,10,30,841.0,98.0,2.6,11.9,563.0,661.13,535.55
2018,2,12,10,45,761.0,127.0,2.6,12.1,562.0,644.54,520.55
2018,2,12,11,0,681.0,156.0,2.6,12.3,561.0,622.36,501.52
2018,2,12,11,15,654.0,167.5,2.6,12.45,565.5,614.04,494.0
2018,2,12,11,30,627.0,179.0,2.6,12.6,570.0,603.3,484.56
2018,2,12,11,45,467.5,225.0,2.6,12.7,519.0,537.0,430.85
2018,2,12,12,0,308.0,271.0,2.6,12.8,468.0,469.86,376.27
2018,2,12,12,15,219.0,280.0,2.6,12.9,420.0,413.7,331.28
2018,2,12,12,30,130.0,289.0,2.6,13.0,372.0,362.3,289.55
2018,2,12,12,45,145.5,283.5,2.65,13.05,375.5,361.32,289.14
2018,2,12,13,0,161.0,278.0,2.7,13.1,379.0,359.3,287.61
2018,2,12,13,15,159.0,269.5,2.7,13.15,367.5,343.83,275.21
2018,2,12,13,30,157.0,261.0,2.7,13.2,356.0,328.1,262.6
2018,2,12,13,45,158.0,221.0,2.7,13.2,313.5,284.78,228.23
2018,2,12,14,0,159.0,181.0,2.7,13.2,271.0,241.5,193.45
2018,2,12,14,15,152.0,184.5,2.7,13.1,267.0,234.47,187.42
2018,2,12,14,30,145.0,188.0,2.7,13.0,263.0,227.35,181.21
2018,2,12,14,45,226.0,181.5,2.7,12.95,289.5,237.58,187.38
2018,2,12,15,0,307.0,175.0,2.7,12.9,316.0,242.73,188.18
2018,2,12,15,15,321.0,160.5,2.7,12.9,296.0,217.36,165.24
2018,2,12,15,30,335.0,146.0,2.7,12.9,276.0,190.31,140.91
2018,2,12,15,45,433.5,114.0,2.45,12.45,261.5,155.5,107.09
2018,2,12,16,0,532.0,82.0,2.2,12.0,247.0,113.87,69.54
2018,2,12,16,15,506.5,72.5,1.9,11.2,208.5,76.14,45.91
2018,2,12,16,30,481.0,63.0,1.6,10.4,170.0,45.44,35.48
2018,2,12,16,45,403.5,52.5,1.35,9.65,127.0,39.23,29.67
2018,2,12,17,0,326.0,42.0,1.1,8.9,84.0,32.73,23.3
2018,2,12,17,15,205.5,28.5,1.1,8.65,51.0,22.17,11.61
2018,2,12,17,30,85.0,15.0,1.1,8.4,18.0,14.74,0.0
2018,2,12,17,45,42.5,7.5,1.1,8.15,9.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,6.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.25,6.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.2,6.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.25,6.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,6.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,5.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,13,6,45,41.5,4.5,0.85,5.4,5.0,0.0,0.0
2018,2,13,7,0,83.0,9.0,0.8,5.8,10.0,30.1,0.0
2018,2,13,7,15,238.0,21.5,0.95,6.65,42.0,104.18,5.08
2018,2,13,7,30,393.0,34.0,1.1,7.5,74.0,188.08,138.31
2018,2,13,7,45,491.5,42.0,1.3,8.3,119.5,249.84,196.68
2018,2,13,8,0,590.0,50.0,1.5,9.1,165.0,318.29,256.98
2018,2,13,8,15,648.0,55.5,1.7,10.0,213.5,371.48,303.66
2018,2,13,8,30,706.0,61.0,1.9,10.9,262.0,424.81,348.92
2018,2,13,8,45,743.5,65.5,2.15,11.75,309.5,470.88,387.1
2018,2,13,9,0,781.0,70.0,2.4,12.6,357.0,517.0,424.1
2018,2,13,9,15,812.0,71.5,2.45,13.15,401.0,555.72,454.19
2018,2,13,9,30,843.0,73.0,2.5,13.7,445.0,593.41,482.68
2018,2,13,9,45,867.5,73.5,2.55,14.2,484.5,624.6,505.64
2018,2,13,10,0,892.0,74.0,2.6,14.7,524.0,651.02,524.66
2018,2,13,10,15,905.0,76.0,2.55,15.0,557.0,672.47,539.34
2018,2,13,10,30,918.0,78.0,2.5,15.3,590.0,691.19,551.74
2018,2,13,10,45,927.0,78.5,2.5,15.55,615.0,702.75,559.02
2018,2,13,11,0,936.0,79.0,2.5,15.8,640.0,711.26,563.87
2018,2,13,11,15,941.5,80.5,2.45,16.0,658.0,715.33,565.42
2018,2,13,11,30,947.0,82.0,2.4,16.2,676.0,716.15,564.75
2018,2,13,11,45,949.0,82.5,2.35,16.4,685.5,710.35,559.03
2018,2,13,12,0,951.0,83.0,2.3,16.6,695.0,701.33,550.95
2018,2,13,12,15,949.5,84.0,2.2,16.65,696.0,687.39,539.22
2018,2,13,12,30,948.0,85.0,2.1,16.7,697.0,670.4,525.15
2018,2,13,12,45,772.5,140.0,2.05,16.8,635.5,599.74,469.81
2018,2,13,13,0,597.0,195.0,2.0,16.9,574.0,531.56,416.29
2018,2,13,13,15,501.0,212.5,1.95,16.85,525.5,477.74,374.51
2018,2,13,13,30,405.0,230.0,1.9,16.8,477.0,427.39,335.02
2018,2,13,13,45,265.0,208.0,1.9,16.8,367.5,324.22,255.1
2018,2,13,14,0,125.0,186.0,1.9,16.8,258.0,231.51,182.28
2018,2,13,14,15,217.0,180.5,1.85,16.65,297.5,256.34,201.43
2018,2,13,14,30,309.0,175.0,1.8,16.5,337.0,275.17,214.21
2018,2,13,14,45,201.0,153.5,1.75,16.35,256.0,205.62,159.36
2018,2,13,15,0,93.0,132.0,1.7,16.2,175.0,148.19,114.88
2018,2,13,15,15,152.0,133.0,1.7,16.2,196.0,157.66,120.39
2018,2,13,15,30,211.0,134.0,1.7,16.2,217.0,157.49,117.22
2018,2,13,15,45,397.5,105.5,1.25,15.35,238.5,144.69,98.35
2018,2,13,16,0,584.0,77.0,0.8,14.5,260.0,116.37,68.32
2018,2,13,16,15,566.5,69.0,0.75,14.0,222.5,77.6,44.1
2018,2,13,16,30,549.0,61.0,0.7,13.5,185.0,43.38,33.22
2018,2,13,16,45,450.5,51.5,0.7,13.0,137.0,38.03,28.24
2018,2,13,17,0,352.0,42.0,0.7,12.5,89.0,32.45,22.78
2018,2,13,17,15,241.5,30.0,0.7,12.25,56.0,24.06,13.36
2018,2,13,17,30,131.0,18.0,0.7,12.0,23.0,17.69,0.0
2018,2,13,17,45,65.5,9.0,0.75,11.8,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,6,45,41.5,5.0,0.8,7.1,5.5,0.0,0.0
2018,2,14,7,0,83.0,10.0,0.7,7.5,11.0,31.36,0.0
2018,2,14,7,15,251.5,22.0,0.75,8.35,44.5,110.59,23.51
2018,2,14,7,30,420.0,34.0,0.8,9.2,78.0,199.04,146.79
2018,2,14,7,45,521.0,41.0,0.85,10.1,125.0,262.06,204.81
2018,2,14,8,0,622.0,48.0,0.9,11.0,172.0,328.89,262.65
2018,2,14,8,15,678.5,53.5,0.85,11.8,221.5,383.38,308.85
2018,2,14,8,30,735.0,59.0,0.8,12.6,271.0,439.94,354.6
2018,2,14,8,45,772.0,62.5,0.75,13.4,318.5,485.68,390.08
2018,2,14,9,0,809.0,66.0,0.7,14.2,366.0,531.39,424.0
2018,2,14,9,15,835.0,68.5,0.7,14.9,410.0,569.19,451.31
2018,2,14,9,30,861.0,71.0,0.7,15.6,454.0,605.68,476.79
2018,2,14,9,45,723.0,109.0,0.7,16.3,449.5,579.42,454.26
2018,2,14,10,0,585.0,147.0,0.7,17.0,445.0,542.33,424.17
2018,2,14,10,15,657.5,139.0,0.85,17.25,493.0,587.46,458.78
2018,2,14,10,30,730.0,131.0,1.0,17.5,541.0,631.81,491.53
2018,2,14,10,45,834.0,105.5,1.15,17.75,593.5,676.05,524.62
2018,2,14,11,0,938.0,80.0,1.3,18.0,646.0,717.79,555.11
2018,2,14,11,15,915.5,89.0,1.5,18.05,654.5,710.97,550.97
2018,2,14,11,30,893.0,98.0,1.7,18.1,663.0,700.88,544.35
2018,2,14,11,45,797.0,131.5,1.95,18.2,641.0,665.74,518.42
2018,2,14,12,0,701.0,165.0,2.2,18.3,619.0,627.43,489.78
2018,2,14,12,15,545.5,217.5,2.35,18.3,571.0,566.88,443.02
2018,2,14,12,30,390.0,270.0,2.5,18.3,523.0,507.75,396.77
2018,2,14,12,45,449.0,248.0,2.65,18.3,537.0,512.92,401.79
2018,2,14,13,0,508.0,226.0,2.8,18.3,551.0,512.56,401.98
2018,2,14,13,15,385.5,247.0,2.9,18.25,490.5,448.57,351.97
2018,2,14,13,30,263.0,268.0,3.0,18.2,430.0,390.73,306.59
2018,2,14,13,45,198.0,254.0,3.1,18.1,373.5,335.91,264.0
2018,2,14,14,0,133.0,240.0,3.2,18.0,317.0,284.75,223.97
2018,2,14,14,15,358.5,193.5,3.2,17.8,386.5,327.83,256.73
2018,2,14,14,30,584.0,147.0,3.2,17.6,456.0,352.8,272.15
2018,2,14,14,45,730.5,109.5,3.25,17.4,469.0,341.13,257.33
2018,2,14,15,0,877.0,72.0,3.3,17.2,482.0,321.69,234.06
2018,2,14,15,15,854.5,69.0,3.3,17.2,439.5,269.35,187.49
2018,2,14,15,30,832.0,66.0,3.3,17.2,397.0,220.82,144.41
2018,2,14,15,45,800.5,63.0,2.85,16.2,350.5,171.95,103.39
2018,2,14,16,0,769.0,60.0,2.4,15.2,304.0,125.24,67.74
2018,2,14,16,15,722.0,55.0,2.15,14.1,255.0,78.42,39.37
2018,2,14,16,30,675.0,50.0,1.9,13.0,206.0,37.03,27.61
2018,2,14,16,45,598.5,44.0,1.65,11.85,158.0,34.07,24.86
2018,2,14,17,0,522.0,38.0,1.4,10.7,110.0,28.43,19.46
2018,2,14,17,15,370.5,28.5,1.45,10.3,69.0,22.33,12.47
2018,2,14,17,30,219.0,19.0,1.5,9.9,28.0,18.68,0.0
2018,2,14,17,45,109.5,9.5,1.5,9.45,14.0,9.34,0.0
2018,2,14,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,15,6,45,59.5,5.5,1.65,5.8,6.5,0.0,0.0
2018,2,15,7,0,119.0,11.0,1.8,6.3,13.0,42.11,0.0
2018,2,15,7,15,298.5,22.5,2.1,6.95,49.5,127.4,43.95
2018,2,15,7,30,478.0,34.0,2.4,7.6,86.0,220.96,166.31
2018,2,15,7,45,574.0,40.5,2.65,8.25,134.5,280.64,223.3
2018,2,15,8,0,670.0,47.0,2.9,8.9,183.0,351.02,286.22
2018,2,15,8,15,726.5,51.5,3.0,9.6,234.0,406.34,335.23
2018,2,15,8,30,783.0,56.0,3.1,10.3,285.0,463.63,384.05
2018,2,15,8,45,820.0,58.5,3.25,10.95,334.0,509.87,422.59
2018,2,15,9,0,857.0,61.0,3.4,11.6,383.0,555.97,459.76
2018,2,15,9,15,882.0,63.0,3.45,12.25,428.0,590.88,486.89
2018,2,15,9,30,907.0,65.0,3.5,12.9,473.0,627.46,514.46
2018,2,15,9,45,925.0,67.0,3.6,13.55,513.0,657.92,536.76
2018,2,15,10,0,943.0,69.0,3.7,14.2,553.0,686.08,556.84
2018,2,15,10,15,955.0,70.0,3.75,14.6,586.0,706.64,571.13
2018,2,15,10,30,967.0,71.0,3.8,15.0,619.0,724.3,582.51
2018,2,15,10,45,976.0,71.5,3.85,15.45,645.0,736.33,589.63
2018,2,15,11,0,985.0,72.0,3.9,15.9,671.0,745.15,594.47
2018,2,15,11,15,990.5,73.0,3.9,16.15,689.5,748.79,595.87
2018,2,15,11,30,996.0,74.0,3.9,16.4,708.0,749.01,594.92
2018,2,15,11,45,999.0,73.5,3.9,16.65,717.5,742.56,589.21
2018,2,15,12,0,1002.0,73.0,3.9,16.9,727.0,732.71,581.19
2018,2,15,12,15,1002.5,73.5,3.85,17.0,728.5,718.89,569.66
2018,2,15,12,30,1003.0,74.0,3.8,17.1,730.0,701.77,555.56
2018,2,15,12,45,1001.0,74.0,3.8,17.2,723.5,679.42,537.58
2018,2,15,13,0,999.0,74.0,3.8,17.3,717.0,654.05,517.06
2018,2,15,13,15,995.5,73.5,3.75,17.3,702.0,624.46,493.06
2018,2,15,13,30,992.0,73.0,3.7,17.3,687.0,592.18,466.55
2018,2,15,13,45,985.0,72.0,3.65,17.25,663.5,555.17,435.97
2018,2,15,14,0,978.0,71.0,3.6,17.2,640.0,516.03,403.03
2018,2,15,14,15,968.0,69.5,3.55,17.05,609.0,473.23,366.61
2018,2,15,14,30,958.0,68.0,3.5,16.9,578.0,428.94,328.08
2018,2,15,14,45,943.5,66.0,3.45,16.7,540.5,381.39,286.18
2018,2,15,15,0,929.0,64.0,3.4,16.5,503.0,333.19,242.93
2018,2,15,15,15,908.5,62.0,3.4,16.5,459.5,283.08,197.72
2018,2,15,15,30,888.0,60.0,3.4,16.5,416.0,233.34,153.12
2018,2,15,15,45,858.0,57.5,2.8,15.5,368.5,182.32,109.81
2018,2,15,16,0,828.0,55.0,2.2,14.5,321.0,129.69,68.81
2018,2,15,16,15,784.0,51.0,1.95,13.4,270.5,80.7,38.52
2018,2,15,16,30,740.0,47.0,1.7,12.3,220.0,35.65,26.47
2018,2,15,16,45,665.5,42.0,1.45,11.15,170.0,31.95,23.07
2018,2,15,17,0,591.0,37.0,1.2,10.0,120.0,29.89,20.88
2018,2,15,17,15,431.5,28.5,1.2,9.65,76.0,22.12,12.65
2018,2,15,17,30,272.0,20.0,1.2,9.3,32.0,16.7,0.0
2018,2,15,17,45,136.0,10.0,1.2,8.95,16.0,9.83,0.0
2018,2,15,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,16,6,45,50.0,5.5,0.8,7.6,6.5,0.0,0.0
2018,2,16,7,0,100.0,11.0,0.8,7.9,13.0,37.47,0.0
2018,2,16,7,15,271.0,23.0,0.85,8.65,49.0,121.64,53.04
2018,2,16,7,30,442.0,35.0,0.9,9.4,85.0,211.39,158.65
2018,2,16,7,45,545.5,41.0,1.0,10.2,133.5,275.97,217.17
2018,2,16,8,0,649.0,47.0,1.1,11.0,182.0,344.9,276.86
2018,2,16,8,15,702.0,51.5,1.2,11.75,231.5,398.04,322.59
2018,2,16,8,30,755.0,56.0,1.3,12.5,281.0,452.99,368.03
2018,2,16,8,45,790.0,60.0,1.35,13.3,329.0,499.18,404.72
2018,2,16,9,0,825.0,64.0,1.4,14.1,377.0,545.21,439.94
2018,2,16,9,15,849.5,66.0,1.6,14.8,421.0,582.23,468.33
2018,2,16,9,30,874.0,68.0,1.8,15.5,465.0,614.73,492.77
2018,2,16,9,45,890.5,70.5,1.95,16.25,504.0,644.22,513.89
2018,2,16,10,0,907.0,73.0,2.1,17.0,543.0,671.44,532.9
2018,2,16,10,15,919.5,75.5,2.15,17.35,576.5,693.52,548.0
2018,2,16,10,30,932.0,78.0,2.2,17.7,610.0,712.79,560.42
2018,2,16,10,45,940.0,79.0,2.3,18.05,635.5,724.42,567.63
2018,2,16,11,0,948.0,80.0,2.4,18.4,661.0,732.93,572.73
2018,2,16,11,15,953.5,81.0,2.4,18.65,679.0,736.5,574.03
2018,2,16,11,30,959.0,82.0,2.4,18.9,697.0,736.79,573.15
2018,2,16,11,45,961.5,82.5,2.4,19.15,706.5,731.21,568.24
2018,2,16,12,0,964.0,83.0,2.4,19.4,716.0,722.34,560.94
2018,2,16,12,15,964.5,83.0,2.35,19.5,717.5,708.41,549.62
2018,2,16,12,30,965.0,83.0,2.3,19.6,719.0,691.31,535.92
2018,2,16,12,45,963.0,82.5,2.25,19.75,712.0,669.1,518.29
2018,2,16,13,0,961.0,82.0,2.2,19.9,705.0,643.99,498.34
2018,2,16,13,15,956.5,81.5,2.2,19.9,690.0,614.7,475.54
2018,2,16,13,30,952.0,81.0,2.2,19.9,675.0,582.9,450.4
2018,2,16,13,45,944.0,80.0,2.15,19.9,651.5,546.52,421.12
2018,2,16,14,0,936.0,79.0,2.1,19.9,628.0,508.18,389.7
2018,2,16,14,15,925.5,78.0,2.1,19.75,598.0,467.03,355.75
2018,2,16,14,30,915.0,77.0,2.1,19.6,568.0,424.5,319.81
2018,2,16,14,45,899.5,75.0,2.1,19.4,531.0,378.19,280.16
2018,2,16,15,0,884.0,73.0,2.1,19.2,494.0,331.39,239.27
2018,2,16,15,15,862.0,70.0,2.1,19.2,451.0,278.55,193.11
2018,2,16,15,30,840.0,67.0,2.1,19.2,408.0,229.49,150.06
2018,2,16,15,45,809.5,63.5,1.65,18.0,361.0,179.6,108.37
2018,2,16,16,0,779.0,60.0,1.2,16.8,314.0,131.77,71.53
2018,2,16,16,15,733.0,55.5,1.2,15.75,264.5,84.51,42.01
2018,2,16,16,30,687.0,51.0,1.2,14.7,215.0,41.47,31.39
2018,2,16,16,45,543.5,41.0,1.2,13.7,152.0,30.72,21.75
2018,2,16,17,0,400.0,31.0,1.2,12.7,89.0,21.76,13.53
2018,2,16,17,15,269.5,22.5,1.25,12.25,55.0,16.33,7.91
2018,2,16,17,30,139.0,14.0,1.3,11.8,21.0,10.52,0.0
2018,2,16,17,45,69.5,7.0,1.3,11.4,10.5,6.88,0.0
2018,2,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,6,45,83.0,7.0,0.85,9.25,9.0,0.0,0.0
2018,2,17,7,0,166.0,14.0,0.8,9.6,18.0,58.63,0.0
2018,2,17,7,15,334.0,23.5,0.9,10.45,55.0,144.0,73.25
2018,2,17,7,30,502.0,33.0,1.0,11.3,92.0,228.24,171.01
2018,2,17,7,45,588.5,39.5,1.05,12.1,140.5,290.49,227.47
2018,2,17,8,0,675.0,46.0,1.1,12.9,189.0,357.97,285.59
2018,2,17,8,15,726.0,51.0,1.15,13.6,239.5,411.86,331.34
2018,2,17,8,30,777.0,56.0,1.2,14.3,290.0,467.44,376.54
2018,2,17,8,45,810.0,59.0,1.2,15.05,338.0,512.27,411.49
2018,2,17,9,0,843.0,62.0,1.2,15.8,386.0,556.77,444.82
2018,2,17,9,15,865.5,64.5,1.15,16.4,430.0,590.61,469.02
2018,2,17,9,30,888.0,67.0,1.1,17.0,474.0,626.09,493.5
2018,2,17,9,45,904.0,69.0,1.05,17.6,513.0,655.08,512.45
2018,2,17,10,0,920.0,71.0,1.0,18.2,552.0,681.74,529.22
2018,2,17,10,15,931.5,72.5,1.0,18.6,584.5,702.31,541.87
2018,2,17,10,30,943.0,74.0,1.0,19.0,617.0,720.03,552.18
2018,2,17,10,45,949.5,75.5,0.95,19.4,642.0,731.33,557.47
2018,2,17,11,0,956.0,77.0,0.9,19.8,667.0,739.44,560.66
2018,2,17,11,15,960.5,78.0,0.85,20.05,684.5,742.37,560.74
2018,2,17,11,30,965.0,79.0,0.8,20.3,702.0,741.99,558.72
2018,2,17,11,45,966.5,80.0,0.8,20.55,711.5,736.23,553.92
2018,2,17,12,0,968.0,81.0,0.8,20.8,721.0,727.17,547.06
2018,2,17,12,15,968.5,81.0,0.7,21.0,722.5,713.17,535.13
2018,2,17,12,30,969.0,81.0,0.6,21.2,724.0,695.99,520.85
2018,2,17,12,45,965.5,80.5,0.5,21.35,716.0,672.75,502.43
2018,2,17,13,0,962.0,80.0,0.4,21.5,708.0,646.68,481.94
2018,2,17,13,15,957.0,79.5,0.4,21.55,692.5,617.04,460.19
2018,2,17,13,30,952.0,79.0,0.4,21.6,677.0,584.91,436.23
2018,2,17,13,45,944.0,78.5,0.45,21.7,654.0,548.94,409.41
2018,2,17,14,0,936.0,78.0,0.5,21.8,631.0,511.01,380.37
2018,2,17,14,15,924.5,77.0,0.65,21.6,600.5,469.35,348.84
2018,2,17,14,30,913.0,76.0,0.8,21.4,570.0,426.39,314.93
2018,2,17,14,45,896.5,74.0,0.95,21.25,532.5,379.72,276.85
2018,2,17,15,0,880.0,72.0,1.1,21.1,495.0,332.65,237.2
2018,2,17,15,15,858.5,69.5,1.1,21.1,452.5,280.41,192.42
2018,2,17,15,30,837.0,67.0,1.1,21.1,410.0,231.94,150.53
2018,2,17,15,45,805.0,63.5,1.0,19.9,362.5,181.79,109.3
2018,2,17,16,0,773.0,60.0,0.9,18.7,315.0,133.85,72.62
2018,2,17,16,15,703.0,56.0,0.95,17.6,260.0,85.67,42.8
2018,2,17,16,30,633.0,52.0,1.0,16.5,205.0,44.2,33.56
2018,2,17,16,45,503.0,41.5,1.0,15.4,145.5,28.36,19.52
2018,2,17,17,0,373.0,31.0,1.0,14.3,86.0,21.6,13.32
2018,2,17,17,15,273.5,23.5,1.05,13.8,55.5,17.07,8.6
2018,2,17,17,30,174.0,16.0,1.1,13.3,25.0,12.25,0.0
2018,2,17,17,45,87.0,8.0,1.1,12.75,12.5,7.86,0.0
2018,2,17,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,6,45,38.5,5.0,3.05,9.1,6.0,0.0,0.0
2018,2,18,7,0,77.0,10.0,3.2,9.2,12.0,30.93,0.0
2018,2,18,7,15,239.5,24.0,3.35,9.5,49.5,117.08,66.18
2018,2,18,7,30,402.0,38.0,3.5,9.8,87.0,203.96,156.35
2018,2,18,7,45,364.5,34.5,3.65,10.1,94.5,200.06,160.24
2018,2,18,8,0,327.0,31.0,3.8,10.4,102.0,190.97,156.71
2018,2,18,8,15,163.5,26.0,3.95,10.75,61.5,116.44,95.4
2018,2,18,8,30,0.0,21.0,4.1,11.1,21.0,20.26,11.9
2018,2,18,8,45,36.0,62.0,4.25,11.5,76.0,81.14,64.76
2018,2,18,9,0,72.0,103.0,4.4,11.9,131.0,151.19,124.47
2018,2,18,9,15,105.5,151.0,4.5,12.1,197.0,225.02,186.16
2018,2,18,9,30,139.0,199.0,4.6,12.3,263.0,299.7,247.31
2018,2,18,9,45,94.0,183.5,4.7,12.5,228.5,254.28,208.75
2018,2,18,10,0,49.0,168.0,4.8,12.7,194.0,202.27,164.72
2018,2,18,10,15,60.5,199.5,4.85,12.75,233.5,242.73,197.78
2018,2,18,10,30,72.0,231.0,4.9,12.8,273.0,282.96,230.14
2018,2,18,10,45,68.0,241.0,4.95,12.85,282.0,289.63,234.92
2018,2,18,11,0,64.0,251.0,5.0,12.9,291.0,295.97,239.52
2018,2,18,11,15,58.5,241.0,5.1,12.95,278.0,280.55,226.75
2018,2,18,11,30,53.0,231.0,5.2,13.0,265.0,265.27,214.15
2018,2,18,11,45,52.5,234.0,5.3,13.0,268.5,266.49,215.0
2018,2,18,12,0,52.0,237.0,5.4,13.0,272.0,267.52,215.71
2018,2,18,12,15,62.5,249.5,5.45,13.0,291.5,284.86,229.78
2018,2,18,12,30,73.0,262.0,5.5,13.0,311.0,301.43,243.16
2018,2,18,12,45,129.5,280.0,5.6,13.05,365.5,352.04,284.54
2018,2,18,13,0,186.0,298.0,5.7,13.1,420.0,397.36,321.08
2018,2,18,13,15,189.5,293.0,5.75,13.0,415.0,387.34,312.98
2018,2,18,13,30,193.0,288.0,5.8,12.9,410.0,376.59,304.35
2018,2,18,13,45,144.5,265.0,5.85,12.75,354.5,322.5,260.69
2018,2,18,14,0,96.0,242.0,5.9,12.6,299.0,272.92,220.54
2018,2,18,14,15,178.5,232.0,5.9,12.35,331.5,292.56,236.46
2018,2,18,14,30,261.0,222.0,5.9,12.1,364.0,304.49,244.99
2018,2,18,14,45,467.5,172.5,5.9,11.85,407.0,317.33,251.26
2018,2,18,15,0,674.0,123.0,5.9,11.6,450.0,313.65,240.9
2018,2,18,15,15,677.0,111.5,5.9,11.6,415.5,271.52,201.71
2018,2,18,15,30,680.0,100.0,5.9,11.6,381.0,228.2,161.49
2018,2,18,15,45,703.0,86.0,5.7,10.8,347.5,184.91,121.62
2018,2,18,16,0,726.0,72.0,5.5,10.0,314.0,138.76,81.74
2018,2,18,16,15,679.0,67.0,5.25,9.5,265.5,92.99,50.77
2018,2,18,16,30,632.0,62.0,5.0,9.0,217.0,51.58,33.17
2018,2,18,16,45,541.5,55.0,4.75,8.5,167.0,39.94,30.6
2018,2,18,17,0,451.0,48.0,4.5,8.0,117.0,36.94,27.45
2018,2,18,17,15,272.5,35.5,4.4,7.7,72.5,27.43,17.87
2018,2,18,17,30,94.0,23.0,4.3,7.4,28.0,19.23,0.0
2018,2,18,17,45,47.0,11.5,4.15,7.15,14.0,11.3,0.0
2018,2,18,18,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,6.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,6.2,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,5.75,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,5.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,4.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,4.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,4.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,4.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,4.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,3.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,19,6,45,14.5,6.0,4.0,4.2,6.5,0.0,0.0
2018,2,19,7,0,29.0,12.0,4.1,4.3,13.0,19.86,0.0
2018,2,19,7,15,104.5,28.0,4.3,4.55,40.0,74.48,45.14
2018,2,19,7,30,180.0,44.0,4.5,4.8,67.0,131.64,103.28
2018,2,19,7,45,242.0,59.5,4.7,5.0,104.5,180.21,148.04
2018,2,19,8,0,304.0,75.0,4.9,5.2,142.0,233.36,196.28
2018,2,19,8,15,320.5,92.0,4.9,5.45,178.0,270.33,229.9
2018,2,19,8,30,337.0,109.0,4.9,5.7,214.0,307.48,262.67
2018,2,19,8,45,304.5,128.0,4.95,5.95,234.0,313.12,267.66
2018,2,19,9,0,272.0,147.0,5.0,6.2,254.0,322.7,275.27
2018,2,19,9,15,411.0,144.5,4.95,6.5,326.5,415.77,354.27
2018,2,19,9,30,550.0,142.0,4.9,6.8,399.0,507.55,430.39
2018,2,19,9,45,729.5,112.5,4.85,7.05,482.5,603.82,509.45
2018,2,19,10,0,909.0,83.0,4.8,7.3,566.0,696.1,583.63
2018,2,19,10,15,923.5,84.0,4.7,7.55,600.0,717.97,598.46
2018,2,19,10,30,938.0,85.0,4.6,7.8,634.0,737.08,611.03
2018,2,19,10,45,949.0,85.5,4.5,8.1,660.5,750.3,618.92
2018,2,19,11,0,960.0,86.0,4.4,8.4,687.0,760.38,624.46
2018,2,19,11,15,956.5,89.5,4.35,8.6,702.0,760.3,622.88
2018,2,19,11,30,953.0,93.0,4.3,8.8,717.0,756.87,618.97
2018,2,19,11,45,922.5,104.5,4.25,9.0,715.5,739.88,604.92
2018,2,19,12,0,892.0,116.0,4.2,9.2,714.0,721.42,588.95
2018,2,19,12,15,914.0,108.5,4.25,9.25,722.5,713.37,582.62
2018,2,19,12,30,936.0,101.0,4.3,9.3,731.0,703.15,574.35
2018,2,19,12,45,861.0,125.0,4.3,9.4,700.0,660.22,539.01
2018,2,19,13,0,786.0,149.0,4.3,9.5,669.0,616.14,502.76
2018,2,19,13,15,856.0,122.5,4.35,9.45,677.5,608.43,496.7
2018,2,19,13,30,926.0,96.0,4.4,9.4,686.0,595.02,485.3
2018,2,19,13,45,918.5,95.0,4.45,9.3,663.0,559.34,455.25
2018,2,19,14,0,911.0,94.0,4.5,9.2,640.0,521.73,423.01
2018,2,19,14,15,900.0,92.0,4.45,9.05,609.5,477.72,384.75
2018,2,19,14,30,889.0,90.0,4.4,8.9,579.0,434.39,346.1
2018,2,19,14,45,747.0,112.0,4.4,8.7,504.5,363.34,286.27
2018,2,19,15,0,605.0,134.0,4.4,8.5,430.0,304.87,237.27
2018,2,19,15,15,488.5,138.5,4.4,8.5,364.0,248.39,190.2
2018,2,19,15,30,372.0,143.0,4.4,8.5,298.0,201.68,152.58
2018,2,19,15,45,470.0,115.0,4.2,8.05,288.5,173.9,123.54
2018,2,19,16,0,568.0,87.0,4.0,7.6,279.0,135.76,86.67
2018,2,19,16,15,593.5,73.0,3.6,7.15,246.0,94.78,55.2
2018,2,19,16,30,619.0,59.0,3.2,6.7,213.0,50.94,31.47
2018,2,19,16,45,564.5,52.5,2.8,6.25,169.0,37.44,28.65
2018,2,19,17,0,510.0,46.0,2.4,5.8,125.0,34.74,25.81
2018,2,19,17,15,374.0,36.0,2.2,5.4,82.5,28.56,19.24
2018,2,19,17,30,238.0,26.0,2.0,5.0,40.0,22.12,2.25
2018,2,19,17,45,119.0,13.0,1.8,4.6,20.0,12.78,0.0
2018,2,19,18,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.05,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,20,6,45,97.5,8.5,0.9,2.65,11.5,0.0,0.0
2018,2,20,7,0,195.0,17.0,0.9,3.2,23.0,71.72,0.0
2018,2,20,7,15,363.5,26.5,1.05,4.0,64.0,164.37,108.53
2018,2,20,7,30,532.0,36.0,1.2,4.8,105.0,249.12,194.91
2018,2,20,7,45,614.5,42.0,1.3,5.6,155.0,311.71,252.46
2018,2,20,8,0,697.0,48.0,1.4,6.4,205.0,379.09,311.89
2018,2,20,8,15,746.5,52.5,1.4,7.0,256.5,433.23,358.65
2018,2,20,8,30,796.0,57.0,1.4,7.6,308.0,488.9,404.68
2018,2,20,8,45,828.0,60.5,1.4,8.25,357.0,534.85,441.22
2018,2,20,9,0,860.0,64.0,1.4,8.9,406.0,580.35,476.06
2018,2,20,9,15,880.0,66.5,1.4,9.25,450.0,613.38,500.88
2018,2,20,9,30,900.0,69.0,1.4,9.6,494.0,647.95,526.13
2018,2,20,9,45,914.5,71.5,1.4,10.0,533.0,676.98,546.48
2018,2,20,10,0,929.0,74.0,1.4,10.4,572.0,703.58,564.31
2018,2,20,10,15,939.0,75.5,1.45,10.65,604.5,723.37,577.26
2018,2,20,10,30,949.0,77.0,1.5,10.9,637.0,740.23,588.17
2018,2,20,10,45,954.0,79.5,1.55,11.2,662.0,751.63,595.11
2018,2,20,11,0,959.0,82.0,1.6,11.5,687.0,759.76,599.86
2018,2,20,11,15,962.0,83.0,1.7,11.7,704.0,761.59,600.92
2018,2,20,11,30,965.0,84.0,1.8,11.9,721.0,760.09,599.76
2018,2,20,11,45,965.5,85.5,1.9,12.05,730.0,754.05,595.55
2018,2,20,12,0,966.0,87.0,2.0,12.2,739.0,744.69,589.07
2018,2,20,12,15,966.0,87.0,2.05,12.3,740.0,730.23,578.57
2018,2,20,12,30,966.0,87.0,2.1,12.4,741.0,712.6,564.99
2018,2,20,12,45,963.0,87.0,2.2,12.45,733.5,690.0,547.94
2018,2,20,13,0,960.0,87.0,2.3,12.5,726.0,664.53,528.41
2018,2,20,13,15,954.0,86.0,2.35,12.45,709.5,633.62,504.32
2018,2,20,13,30,948.0,85.0,2.4,12.4,693.0,600.28,477.86
2018,2,20,13,45,939.5,84.5,2.45,12.35,669.5,563.88,448.39
2018,2,20,14,0,931.0,84.0,2.5,12.3,646.0,525.56,416.66
2018,2,20,14,15,919.5,82.5,2.55,12.1,615.0,483.26,381.21
2018,2,20,14,30,908.0,81.0,2.6,11.9,584.0,439.69,343.74
2018,2,20,14,45,892.5,79.0,2.65,11.7,546.5,393.18,302.95
2018,2,20,15,0,877.0,77.0,2.7,11.5,509.0,343.1,258.35
2018,2,20,15,15,855.0,74.0,2.7,11.5,465.5,293.1,213.01
2018,2,20,15,30,833.0,71.0,2.7,11.5,422.0,243.81,168.21
2018,2,20,15,45,801.0,68.0,2.65,10.8,374.5,193.78,124.53
2018,2,20,16,0,769.0,65.0,2.6,10.1,327.0,146.0,85.39
2018,2,20,16,15,664.5,65.0,2.35,9.2,267.0,94.97,51.67
2018,2,20,16,30,560.0,65.0,2.1,8.3,207.0,57.09,35.94
2018,2,20,16,45,443.0,57.5,1.8,7.45,154.5,41.61,32.34
2018,2,20,17,0,326.0,50.0,1.5,6.6,102.0,37.55,28.32
2018,2,20,17,15,228.5,36.5,1.5,6.15,66.5,28.03,18.88
2018,2,20,17,30,131.0,23.0,1.5,5.7,31.0,18.05,2.88
2018,2,20,17,45,65.5,11.5,1.45,5.25,15.5,11.3,0.0
2018,2,20,18,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,3.3,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,3.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,3.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,3.9,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,3.95,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,3.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,3.9,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,3.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,3.95,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2018,2,21,6,45,80.0,9.0,0.2,4.05,12.0,0.0,0.0
2018,2,21,7,0,160.0,18.0,0.2,4.1,24.0,63.48,0.0
2018,2,21,7,15,311.5,28.5,0.3,4.45,62.5,152.07,104.07
2018,2,21,7,30,463.0,39.0,0.4,4.8,101.0,233.22,182.7
2018,2,21,7,45,538.0,46.5,0.5,5.15,147.5,291.03,235.41
2018,2,21,8,0,613.0,54.0,0.6,5.5,194.0,353.68,290.53
2018,2,21,8,15,673.0,58.5,0.75,6.05,245.5,407.34,336.94
2018,2,21,8,30,733.0,63.0,0.9,6.6,297.0,466.32,386.01
2018,2,21,8,45,776.0,65.0,1.0,7.1,347.0,514.89,425.23
2018,2,21,9,0,819.0,67.0,1.1,7.6,397.0,563.77,463.59
2018,2,21,9,15,846.0,69.0,1.0,8.1,442.0,602.76,491.63
2018,2,21,9,30,873.0,71.0,0.9,8.6,487.0,637.22,515.38
2018,2,21,9,45,893.5,71.5,0.8,9.1,527.0,667.44,535.07
2018,2,21,10,0,914.0,72.0,0.7,9.6,567.0,695.55,551.98
2018,2,21,10,15,925.0,74.0,0.65,10.05,599.5,716.43,563.78
2018,2,21,10,30,936.0,76.0,0.6,10.5,632.0,734.45,573.53
2018,2,21,10,45,943.5,77.0,0.55,10.9,657.5,745.91,578.76
2018,2,21,11,0,951.0,78.0,0.5,11.3,683.0,754.2,581.92
2018,2,21,11,15,956.0,79.0,0.65,11.6,701.0,757.47,585.21
2018,2,21,11,30,961.0,80.0,0.8,11.9,719.0,757.42,586.27
2018,2,21,11,45,963.0,81.5,0.95,12.2,729.0,752.46,583.9
2018,2,21,12,0,965.0,83.0,1.1,12.5,739.0,744.16,579.16
2018,2,21,12,15,963.0,84.0,1.25,12.7,739.5,729.39,569.99
2018,2,21,12,30,961.0,85.0,1.4,12.9,740.0,711.51,557.69
2018,2,21,12,45,956.0,86.0,1.55,13.05,732.5,688.71,541.31
2018,2,21,13,0,951.0,87.0,1.7,13.2,725.0,663.12,522.41
2018,2,21,13,15,944.5,87.0,1.85,13.15,709.0,633.05,500.03
2018,2,21,13,30,938.0,87.0,2.0,13.1,693.0,600.6,475.16
2018,2,21,13,45,927.5,87.0,2.15,13.1,669.0,563.86,446.17
2018,2,21,14,0,917.0,87.0,2.3,13.1,645.0,525.35,414.92
2018,2,21,14,15,905.0,86.0,2.35,12.95,614.5,483.69,380.21
2018,2,21,14,30,893.0,85.0,2.4,12.8,584.0,440.82,343.56
2018,2,21,14,45,876.0,83.5,2.45,12.65,546.5,391.85,301.2
2018,2,21,15,0,859.0,82.0,2.5,12.5,509.0,345.23,259.68
2018,2,21,15,15,836.5,79.0,2.5,12.5,465.5,295.76,215.14
