Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,6,15,21.0,3.0,0.7,4.7,2.5,0.0,0.0
2018,3,4,6,30,42.0,6.0,0.7,5.0,5.0,0.0,0.0
2018,3,4,6,45,194.5,19.0,0.7,5.35,33.0,75.07,0.0
2018,3,4,7,0,347.0,32.0,0.7,5.7,61.0,169.08,115.9
2018,3,4,7,15,469.0,39.5,0.8,6.1,108.5,240.21,188.74
2018,3,4,7,30,591.0,47.0,0.9,6.5,156.0,320.07,259.42
2018,3,4,7,45,664.5,51.0,0.95,6.95,209.5,379.71,312.19
2018,3,4,8,0,738.0,55.0,1.0,7.4,263.0,446.95,369.07
2018,3,4,8,15,781.5,58.5,1.1,7.9,316.0,501.03,413.7
2018,3,4,8,30,825.0,62.0,1.2,8.4,369.0,556.1,457.59
2018,3,4,8,45,855.0,64.0,1.3,8.85,419.0,598.27,490.45
2018,3,4,9,0,885.0,66.0,1.4,9.3,469.0,643.28,524.52
2018,3,4,9,15,902.5,68.5,1.45,9.75,514.0,679.62,550.5
2018,3,4,9,30,920.0,71.0,1.5,10.2,559.0,714.02,573.58
2018,3,4,9,45,903.5,81.5,1.55,10.7,589.0,731.17,583.73
2018,3,4,10,0,887.0,92.0,1.6,11.2,619.0,744.49,591.29
2018,3,4,10,15,912.0,90.0,1.6,11.5,657.0,771.06,608.43
2018,3,4,10,30,937.0,88.0,1.6,11.8,695.0,795.15,623.56
2018,3,4,10,45,958.0,85.0,1.6,12.15,725.5,812.38,633.72
2018,3,4,11,0,979.0,82.0,1.6,12.5,756.0,826.53,641.83
2018,3,4,11,15,982.5,82.5,1.65,12.75,773.0,827.9,641.93
2018,3,4,11,30,986.0,83.0,1.7,13.0,790.0,825.85,639.9
2018,3,4,11,45,906.0,112.5,1.75,13.2,768.0,788.15,613.1
2018,3,4,12,0,826.0,142.0,1.8,13.4,746.0,749.82,586.05
2018,3,4,12,15,789.5,151.5,1.85,13.5,729.5,719.27,563.78
2018,3,4,12,30,753.0,161.0,1.9,13.6,713.0,687.23,539.85
2018,3,4,12,45,824.0,139.0,1.95,13.75,737.0,695.64,546.69
2018,3,4,13,0,895.0,117.0,2.0,13.9,761.0,698.59,548.88
2018,3,4,13,15,930.5,102.5,2.05,13.9,760.0,681.21,535.86
2018,3,4,13,30,966.0,88.0,2.1,13.9,759.0,659.19,519.11
2018,3,4,13,45,949.5,90.5,2.15,13.85,731.5,619.46,488.23
2018,3,4,14,0,933.0,93.0,2.2,13.8,704.0,578.28,455.62
2018,3,4,14,15,934.0,88.0,2.2,13.7,676.0,537.46,422.39
2018,3,4,14,30,935.0,83.0,2.2,13.6,648.0,494.43,386.41
2018,3,4,14,45,920.5,81.0,2.25,13.5,609.0,445.84,345.24
2018,3,4,15,0,906.0,79.0,2.3,13.4,570.0,396.67,302.45
2018,3,4,15,15,859.5,82.5,2.3,13.4,518.5,338.74,252.23
2018,3,4,15,30,813.0,86.0,2.3,13.4,467.0,287.11,206.69
2018,3,4,15,45,789.0,80.5,2.2,12.9,419.0,235.57,161.04
2018,3,4,16,0,765.0,75.0,2.1,12.4,371.0,185.56,117.78
2018,3,4,16,15,749.0,67.5,1.85,11.55,324.5,136.42,78.12
2018,3,4,16,30,733.0,60.0,1.6,10.7,278.0,88.47,46.06
2018,3,4,16,45,671.0,55.0,1.35,9.85,225.5,43.95,34.31
2018,3,4,17,0,609.0,50.0,1.1,9.0,173.0,35.36,26.48
2018,3,4,17,15,490.5,42.5,1.15,8.45,123.0,31.66,22.76
2018,3,4,17,30,372.0,35.0,1.2,7.9,73.0,27.95,18.27
2018,3,4,17,45,224.5,22.5,1.2,7.3,41.5,18.83,0.0
2018,3,4,18,0,77.0,10.0,1.2,6.7,10.0,9.83,0.0
2018,3,4,18,15,38.5,5.0,1.15,6.7,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.45,6.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.45,5.45,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,4.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,6,15,27.0,3.5,1.3,2.0,3.0,0.0,0.0
2018,3,5,6,30,54.0,7.0,1.4,3.0,6.0,0.0,0.0
2018,3,5,6,45,222.0,19.5,1.5,3.95,36.5,84.54,0.0
2018,3,5,7,0,390.0,32.0,1.6,4.9,67.0,186.34,132.82
2018,3,5,7,15,503.0,39.5,1.7,5.7,115.5,255.57,203.01
2018,3,5,7,30,616.0,47.0,1.8,6.5,164.0,330.12,269.98
2018,3,5,7,45,680.5,52.5,1.95,7.3,217.5,392.1,325.14
2018,3,5,8,0,745.0,58.0,2.1,8.1,271.0,457.46,380.96
2018,3,5,8,15,786.5,62.0,2.05,8.95,324.5,511.53,424.98
2018,3,5,8,30,828.0,66.0,2.0,9.8,378.0,566.41,467.74
2018,3,5,8,45,856.5,69.0,1.95,10.65,428.5,612.58,502.08
2018,3,5,9,0,885.0,72.0,1.9,11.5,479.0,654.37,531.95
2018,3,5,9,15,905.5,74.0,1.8,12.15,525.0,692.13,557.45
2018,3,5,9,30,926.0,76.0,1.7,12.8,571.0,728.1,579.84
2018,3,5,9,45,941.0,76.5,1.55,13.5,610.5,756.39,595.56
2018,3,5,10,0,956.0,77.0,1.4,14.2,650.0,782.16,609.08
2018,3,5,10,15,965.0,78.5,1.35,14.6,682.5,801.84,619.85
2018,3,5,10,30,974.0,80.0,1.3,15.0,715.0,818.42,628.49
2018,3,5,10,45,980.0,81.0,1.25,15.45,740.5,828.97,632.89
2018,3,5,11,0,986.0,82.0,1.2,15.9,766.0,836.15,635.13
2018,3,5,11,15,990.5,82.5,1.15,16.2,783.5,838.24,634.4
2018,3,5,11,30,995.0,83.0,1.1,16.5,801.0,836.86,631.51
2018,3,5,11,45,997.0,83.5,1.1,16.75,810.0,830.12,626.03
2018,3,5,12,0,999.0,84.0,1.1,17.0,819.0,819.93,618.42
2018,3,5,12,15,998.5,83.5,1.05,17.15,819.0,803.5,606.3
2018,3,5,12,30,998.0,83.0,1.0,17.3,819.0,783.8,592.15
2018,3,5,12,45,996.0,82.5,0.95,17.45,810.5,759.89,575.25
2018,3,5,13,0,994.0,82.0,0.9,17.6,802.0,732.95,556.1
2018,3,5,13,15,989.0,81.5,0.95,17.65,785.0,701.23,533.72
2018,3,5,13,30,984.0,81.0,1.0,17.7,768.0,666.91,508.98
2018,3,5,13,45,977.0,80.0,1.0,17.75,743.5,628.56,480.24
2018,3,5,14,0,970.0,79.0,1.0,17.8,719.0,588.1,449.27
2018,3,5,14,15,959.5,78.5,1.0,17.7,687.0,544.5,415.38
2018,3,5,14,30,949.0,78.0,1.0,17.6,655.0,499.46,379.41
2018,3,5,14,45,935.0,76.5,1.0,17.5,616.0,450.87,339.72
2018,3,5,15,0,921.0,75.0,1.0,17.4,577.0,401.64,298.34
2018,3,5,15,15,898.5,73.0,1.0,17.4,531.0,348.88,253.23
2018,3,5,15,30,876.0,71.0,1.0,17.4,485.0,296.76,207.87
2018,3,5,15,45,830.0,67.5,0.95,16.8,427.5,235.4,156.23
2018,3,5,16,0,784.0,64.0,0.9,16.2,370.0,181.38,111.42
2018,3,5,16,15,728.0,61.5,0.85,15.35,315.5,131.08,73.03
2018,3,5,16,30,672.0,59.0,0.8,14.5,261.0,86.14,44.65
2018,3,5,16,45,599.0,55.0,0.8,13.7,210.0,41.88,31.94
2018,3,5,17,0,526.0,51.0,0.8,12.9,159.0,35.97,26.61
2018,3,5,17,15,424.5,43.0,0.85,12.25,114.0,31.87,22.61
2018,3,5,17,30,323.0,35.0,0.9,11.6,69.0,27.67,17.9
2018,3,5,17,45,206.0,22.5,1.0,11.0,40.0,18.58,0.0
2018,3,5,18,0,89.0,10.0,1.1,10.4,11.0,9.83,0.0
2018,3,5,18,15,44.5,5.0,1.1,10.05,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,6,6,15,25.5,3.0,1.1,6.9,3.0,0.0,0.0
2018,3,6,6,30,51.0,6.0,1.1,7.6,6.0,5.9,0.0
2018,3,6,6,45,101.5,19.5,1.15,8.35,26.5,61.01,0.0
2018,3,6,7,0,152.0,33.0,1.2,9.1,47.0,107.72,76.93
2018,3,6,7,15,167.0,52.5,1.35,9.85,77.0,135.01,106.01
2018,3,6,7,30,182.0,72.0,1.5,10.6,107.0,169.69,137.54
2018,3,6,7,45,283.0,84.5,1.6,11.35,158.0,244.25,201.09
2018,3,6,8,0,384.0,97.0,1.7,12.1,209.0,320.0,264.36
2018,3,6,8,15,592.0,83.0,1.9,12.95,291.5,434.46,357.9
2018,3,6,8,30,800.0,69.0,2.1,13.8,374.0,557.4,455.08
2018,3,6,8,45,829.5,71.5,2.3,14.7,424.0,602.86,489.04
2018,3,6,9,0,859.0,74.0,2.5,15.6,474.0,647.65,522.05
2018,3,6,9,15,745.0,110.0,2.65,16.25,480.5,634.53,509.12
2018,3,6,9,30,631.0,146.0,2.8,16.9,487.0,610.08,487.73
2018,3,6,9,45,753.0,122.0,3.0,17.55,557.0,682.1,542.48
2018,3,6,10,0,875.0,98.0,3.2,18.2,627.0,753.95,593.36
2018,3,6,10,15,919.5,89.0,3.25,18.6,670.0,783.85,612.58
2018,3,6,10,30,964.0,80.0,3.3,19.0,713.0,815.28,633.07
2018,3,6,10,45,970.5,81.0,3.35,19.35,738.5,826.12,639.01
2018,3,6,11,0,977.0,82.0,3.4,19.7,764.0,833.64,642.85
2018,3,6,11,15,981.0,82.5,3.35,19.95,781.0,835.33,642.44
2018,3,6,11,30,985.0,83.0,3.3,20.2,798.0,833.57,639.79
2018,3,6,11,45,940.5,102.0,3.3,20.45,791.5,811.0,622.96
2018,3,6,12,0,896.0,121.0,3.3,20.7,785.0,785.44,604.27
2018,3,6,12,15,857.5,137.0,3.2,20.85,772.5,760.49,585.82
2018,3,6,12,30,819.0,153.0,3.1,21.0,760.0,731.84,563.77
2018,3,6,12,45,779.5,165.5,3.05,21.1,738.5,697.47,537.58
2018,3,6,13,0,740.0,178.0,3.0,21.2,717.0,662.13,510.54
2018,3,6,13,15,758.0,166.0,2.85,21.2,708.0,639.21,493.09
2018,3,6,13,30,776.0,154.0,2.7,21.2,699.0,613.25,473.02
2018,3,6,13,45,850.0,122.0,2.55,21.2,701.0,598.54,461.28
2018,3,6,14,0,924.0,90.0,2.4,21.2,703.0,577.59,444.05
2018,3,6,14,15,891.5,92.5,2.2,21.05,662.0,527.48,404.11
2018,3,6,14,30,859.0,95.0,2.0,20.9,621.0,475.16,362.04
2018,3,6,14,45,873.0,85.0,1.8,20.75,591.5,436.54,329.05
2018,3,6,15,0,887.0,75.0,1.6,20.6,562.0,392.45,290.8
2018,3,6,15,15,870.0,73.0,1.6,20.6,519.5,342.89,248.15
2018,3,6,15,30,853.0,71.0,1.6,20.6,477.0,293.52,204.94
2018,3,6,15,45,837.5,67.5,1.25,19.85,432.5,239.79,158.28
2018,3,6,16,0,822.0,64.0,0.9,19.1,388.0,190.34,115.91
2018,3,6,16,15,738.0,64.5,0.8,18.2,326.0,137.25,76.62
2018,3,6,16,30,654.0,65.0,0.7,17.3,264.0,89.02,46.48
2018,3,6,16,45,531.0,63.5,0.6,16.4,205.5,50.13,32.33
2018,3,6,17,0,408.0,62.0,0.5,15.5,147.0,45.66,34.88
2018,3,6,17,15,331.5,49.0,0.5,14.85,105.5,36.76,26.67
2018,3,6,17,30,255.0,36.0,0.5,14.2,64.0,27.69,17.85
2018,3,6,17,45,158.0,22.5,0.55,13.55,37.0,17.72,0.35
2018,3,6,18,0,61.0,9.0,0.6,12.9,10.0,8.85,0.0
2018,3,6,18,15,30.5,4.5,0.6,12.75,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,7,6,15,0.5,2.0,1.15,9.6,2.0,0.0,0.0
2018,3,7,6,30,1.0,4.0,1.1,9.8,4.0,4.19,0.0
2018,3,7,6,45,16.0,19.5,1.05,10.0,21.0,26.47,0.0
2018,3,7,7,0,31.0,35.0,1.0,10.2,38.0,51.02,34.88
2018,3,7,7,15,54.5,55.0,1.1,10.8,64.5,88.58,68.53
2018,3,7,7,30,78.0,75.0,1.2,11.4,91.0,122.47,98.27
2018,3,7,7,45,80.5,84.5,1.3,12.05,105.0,134.61,109.32
2018,3,7,8,0,83.0,94.0,1.4,12.7,119.0,147.55,120.51
2018,3,7,8,15,65.5,77.5,1.55,13.4,99.5,120.02,97.32
2018,3,7,8,30,48.0,61.0,1.7,14.1,80.0,92.93,74.21
2018,3,7,8,45,24.0,65.0,1.9,14.8,74.5,79.34,62.04
2018,3,7,9,0,0.0,69.0,2.1,15.5,69.0,66.71,50.53
2018,3,7,9,15,4.0,116.5,2.25,16.3,118.5,116.51,91.47
2018,3,7,9,30,8.0,164.0,2.4,17.1,168.0,167.45,132.28
2018,3,7,9,45,91.0,219.0,2.55,17.85,274.0,289.62,230.79
2018,3,7,10,0,174.0,274.0,2.7,18.6,380.0,416.26,328.74
2018,3,7,10,15,272.0,274.5,2.8,19.1,450.0,496.59,390.05
2018,3,7,10,30,370.0,275.0,2.9,19.6,520.0,571.34,446.13
2018,3,7,10,45,587.5,208.5,2.95,20.1,614.0,674.02,524.55
2018,3,7,11,0,805.0,142.0,3.0,20.6,708.0,771.86,595.81
2018,3,7,11,15,888.0,112.5,3.05,20.85,750.0,799.61,613.76
2018,3,7,11,30,971.0,83.0,3.1,21.1,792.0,827.13,632.04
2018,3,7,11,45,974.0,83.0,3.1,21.35,801.5,820.72,626.39
2018,3,7,12,0,977.0,83.0,3.1,21.6,811.0,810.92,618.78
2018,3,7,12,15,978.0,83.0,3.15,21.65,812.0,796.3,608.68
2018,3,7,12,30,979.0,83.0,3.2,21.7,813.0,778.41,596.39
2018,3,7,12,45,979.0,81.0,3.2,21.8,805.0,754.65,579.66
2018,3,7,13,0,979.0,79.0,3.2,21.9,797.0,727.85,560.82
2018,3,7,13,15,975.5,78.5,3.1,21.85,781.0,697.36,537.83
2018,3,7,13,30,972.0,78.0,3.0,21.8,765.0,664.23,512.33
2018,3,7,13,45,966.0,77.0,2.95,21.8,741.0,626.7,483.27
2018,3,7,14,0,960.0,76.0,2.9,21.8,717.0,587.04,452.01
2018,3,7,14,15,950.5,74.5,2.85,21.6,685.0,543.22,417.26
2018,3,7,14,30,941.0,73.0,2.8,21.4,653.0,497.93,380.47
2018,3,7,14,45,927.5,71.5,2.75,21.2,614.5,449.75,340.49
2018,3,7,15,0,914.0,70.0,2.7,21.0,576.0,400.9,298.91
2018,3,7,15,15,896.0,68.5,2.7,21.0,532.0,350.17,254.82
2018,3,7,15,30,878.0,67.0,2.7,21.0,488.0,299.67,210.22
2018,3,7,15,45,852.5,64.0,2.4,20.05,439.0,246.67,164.26
2018,3,7,16,0,827.0,61.0,2.1,19.1,390.0,191.25,117.23
2018,3,7,16,15,790.0,58.0,1.9,18.05,338.5,140.14,76.98
2018,3,7,16,30,753.0,55.0,1.7,17.0,287.0,92.34,45.3
2018,3,7,16,45,696.5,50.0,1.5,15.9,234.0,46.06,25.97
2018,3,7,17,0,640.0,45.0,1.3,14.8,181.0,33.43,24.15
2018,3,7,17,15,527.5,39.5,1.3,14.05,130.5,28.35,19.39
2018,3,7,17,30,415.0,34.0,1.3,13.3,80.0,26.24,16.78
2018,3,7,17,45,233.0,21.0,1.35,12.55,44.5,16.61,1.8
2018,3,7,18,0,51.0,8.0,1.4,11.8,9.0,7.86,0.0
2018,3,7,18,15,25.5,4.0,1.4,11.6,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,8,6,15,9.5,3.5,0.55,11.95,3.5,0.0,0.0
2018,3,8,6,30,19.0,7.0,0.5,12.4,7.0,11.89,0.0
2018,3,8,6,45,52.5,22.5,0.4,12.85,27.0,48.24,0.1
2018,3,8,7,0,86.0,38.0,0.3,13.3,47.0,85.09,61.2
2018,3,8,7,15,134.0,56.0,0.35,13.8,79.0,127.2,98.77
2018,3,8,7,30,182.0,74.0,0.4,14.3,111.0,173.24,138.33
2018,3,8,7,45,204.5,94.5,0.4,14.75,147.0,213.67,172.44
2018,3,8,8,0,227.0,115.0,0.4,15.2,183.0,255.18,206.34
2018,3,8,8,15,259.0,133.5,0.55,15.75,224.5,300.57,242.78
2018,3,8,8,30,291.0,152.0,0.7,16.3,266.0,347.43,279.47
2018,3,8,8,45,321.5,168.0,0.9,16.8,308.5,391.63,313.61
2018,3,8,9,0,352.0,184.0,1.1,17.3,351.0,436.65,347.75
2018,3,8,9,15,470.0,172.5,1.25,17.75,417.5,519.17,410.83
2018,3,8,9,30,588.0,161.0,1.4,18.2,484.0,601.6,472.14
2018,3,8,9,45,622.0,163.5,1.55,18.65,526.5,638.91,498.39
2018,3,8,10,0,656.0,166.0,1.7,19.1,569.0,675.16,523.95
2018,3,8,10,15,779.0,130.5,1.8,19.4,632.5,734.38,566.72
2018,3,8,10,30,902.0,95.0,1.9,19.7,696.0,792.81,606.21
2018,3,8,10,45,921.5,91.0,2.0,20.0,724.5,807.76,615.26
2018,3,8,11,0,941.0,87.0,2.1,20.3,753.0,819.74,622.75
2018,3,8,11,15,947.0,87.0,2.2,20.55,770.5,822.35,624.04
2018,3,8,11,30,953.0,87.0,2.3,20.8,788.0,821.64,623.23
2018,3,8,11,45,957.5,87.0,2.4,21.05,798.0,816.42,619.45
2018,3,8,12,0,962.0,87.0,2.5,21.3,808.0,807.84,613.47
2018,3,8,12,15,962.5,86.5,2.55,21.35,808.5,792.47,603.01
2018,3,8,12,30,963.0,86.0,2.6,21.4,809.0,773.92,590.45
2018,3,8,12,45,962.0,85.5,2.7,21.45,801.5,751.21,575.29
2018,3,8,13,0,961.0,85.0,2.8,21.5,794.0,725.54,558.0
2018,3,8,13,15,958.0,84.0,2.75,21.4,778.0,695.24,535.55
2018,3,8,13,30,955.0,83.0,2.7,21.3,762.0,662.34,510.66
2018,3,8,13,45,950.0,81.5,2.7,21.2,738.5,625.36,482.5
2018,3,8,14,0,945.0,80.0,2.7,21.1,715.0,586.22,452.08
2018,3,8,14,15,935.5,79.5,2.6,20.9,684.0,543.79,418.25
2018,3,8,14,30,926.0,79.0,2.5,20.7,653.0,499.9,382.47
2018,3,8,14,45,912.5,77.0,2.45,20.55,614.5,451.75,342.6
2018,3,8,15,0,899.0,75.0,2.4,20.4,576.0,402.98,301.2
2018,3,8,15,15,881.0,73.5,2.4,20.4,532.5,352.79,257.71
2018,3,8,15,30,863.0,72.0,2.4,20.4,489.0,302.85,213.7
2018,3,8,15,45,837.5,69.0,2.2,19.7,440.5,246.6,165.15
2018,3,8,16,0,812.0,66.0,2.0,19.0,392.0,195.67,121.59
2018,3,8,16,15,777.0,62.0,1.75,18.1,340.5,144.55,80.99
2018,3,8,16,30,742.0,58.0,1.5,17.2,289.0,96.56,48.54
2018,3,8,16,45,656.0,56.0,1.25,16.35,233.0,52.89,30.6
2018,3,8,17,0,570.0,54.0,1.0,15.5,177.0,37.99,28.12
2018,3,8,17,15,376.0,47.0,1.0,14.75,119.0,34.89,25.1
2018,3,8,17,30,182.0,40.0,1.0,14.0,61.0,30.78,20.7
2018,3,8,17,45,108.5,24.0,1.0,13.25,35.0,18.82,4.36
2018,3,8,18,0,35.0,8.0,1.0,12.5,9.0,7.86,0.0
2018,3,8,18,15,17.5,4.0,1.0,12.25,4.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,9,6,15,37.0,4.5,0.75,10.15,5.0,0.0,0.0
2018,3,9,6,30,74.0,9.0,0.9,10.6,10.0,28.69,0.0
2018,3,9,6,45,242.5,21.0,1.05,11.0,44.0,111.04,29.38
2018,3,9,7,0,411.0,33.0,1.2,11.4,78.0,202.88,151.2
2018,3,9,7,15,508.0,40.0,1.15,12.05,126.0,267.73,210.72
2018,3,9,7,30,605.0,47.0,1.1,12.7,174.0,337.51,271.19
2018,3,9,7,45,377.0,56.0,1.0,13.3,142.5,263.41,214.98
2018,3,9,8,0,149.0,65.0,0.9,13.9,111.0,154.87,126.37
2018,3,9,8,15,75.0,71.0,1.05,14.55,94.0,118.57,95.77
2018,3,9,8,30,1.0,77.0,1.2,15.2,77.0,75.15,57.91
2018,3,9,8,45,2.0,101.0,1.3,15.8,101.5,99.95,78.27
2018,3,9,9,0,3.0,125.0,1.4,16.4,126.0,124.81,98.24
2018,3,9,9,15,25.5,171.0,1.5,16.8,185.0,192.7,153.21
2018,3,9,9,30,48.0,217.0,1.6,17.2,244.0,257.59,204.31
2018,3,9,9,45,195.5,221.0,1.75,17.65,340.5,375.28,298.67
2018,3,9,10,0,343.0,225.0,1.9,18.1,437.0,497.57,392.92
2018,3,9,10,15,469.0,215.5,1.85,18.35,521.5,592.38,463.2
2018,3,9,10,30,595.0,206.0,1.8,18.6,606.0,683.46,528.77
2018,3,9,10,45,498.0,251.5,1.8,18.8,594.5,654.69,503.86
2018,3,9,11,0,401.0,297.0,1.8,19.0,583.0,619.41,475.37
2018,3,9,11,15,518.0,261.0,1.85,19.2,639.0,675.12,517.53
2018,3,9,11,30,635.0,225.0,1.9,19.4,695.0,725.21,554.37
2018,3,9,11,45,665.0,216.0,2.0,19.55,713.0,731.26,558.69
2018,3,9,12,0,695.0,207.0,2.1,19.7,731.0,734.44,561.36
2018,3,9,12,15,633.0,232.5,2.15,19.75,710.0,700.71,535.89
2018,3,9,12,30,571.0,258.0,2.2,19.8,689.0,665.71,509.68
2018,3,9,12,45,526.0,271.0,2.3,19.85,665.0,631.64,484.66
2018,3,9,13,0,481.0,284.0,2.4,19.9,641.0,597.71,459.45
2018,3,9,13,15,477.5,278.5,2.4,19.75,626.5,573.74,442.04
2018,3,9,13,30,474.0,273.0,2.4,19.6,612.0,548.68,423.52
2018,3,9,13,45,475.0,263.0,2.35,19.45,593.5,521.09,402.8
2018,3,9,14,0,476.0,253.0,2.3,19.3,575.0,492.36,380.87
2018,3,9,14,15,473.5,242.0,2.25,19.05,550.0,459.87,355.84
2018,3,9,14,30,471.0,231.0,2.2,18.8,525.0,426.67,329.75
2018,3,9,14,45,373.0,237.0,2.15,18.6,461.0,370.33,285.85
2018,3,9,15,0,275.0,243.0,2.1,18.4,397.0,319.27,246.35
2018,3,9,15,15,247.5,227.0,2.1,18.4,357.5,280.77,215.79
2018,3,9,15,30,220.0,211.0,2.1,18.4,318.0,248.23,189.79
2018,3,9,15,45,235.0,187.5,2.05,17.7,291.5,214.58,161.98
2018,3,9,16,0,250.0,164.0,2.0,17.0,265.0,183.07,135.52
2018,3,9,16,15,218.5,144.5,1.8,16.3,224.5,147.34,107.93
2018,3,9,16,30,187.0,125.0,1.6,15.6,184.0,119.1,87.67
2018,3,9,16,45,130.0,104.0,1.45,14.9,141.5,88.49,67.36
2018,3,9,17,0,73.0,83.0,1.3,14.2,99.0,68.62,55.37
2018,3,9,17,15,52.5,62.5,1.25,13.7,72.5,55.05,42.93
2018,3,9,17,30,32.0,42.0,1.2,13.2,46.0,37.8,26.88
2018,3,9,17,45,24.5,25.5,1.1,12.7,27.5,23.28,8.29
2018,3,9,18,0,17.0,9.0,1.0,12.2,9.0,8.85,0.0
2018,3,9,18,15,8.5,4.5,0.95,12.05,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.4,10.35,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,10.5,2.0,1.97,0.0
2018,3,10,6,45,2.5,7.5,0.25,10.65,8.0,8.08,0.0
2018,3,10,7,0,5.0,13.0,0.2,10.8,14.0,14.45,6.3
2018,3,10,7,15,2.5,12.0,0.35,11.05,12.5,12.59,5.13
2018,3,10,7,30,0.0,11.0,0.5,11.3,11.0,10.6,3.54
2018,3,10,7,45,0.0,37.0,0.65,11.5,37.0,35.72,25.33
2018,3,10,8,0,0.0,63.0,0.8,11.7,63.0,60.89,46.9
2018,3,10,8,15,2.5,97.5,0.9,11.95,98.5,97.76,78.04
2018,3,10,8,30,5.0,132.0,1.0,12.2,134.0,135.03,108.86
2018,3,10,8,45,3.0,109.5,1.1,12.4,110.5,109.27,86.95
2018,3,10,9,0,1.0,87.0,1.2,12.6,87.0,84.9,66.31
2018,3,10,9,15,0.5,69.5,1.3,12.9,69.5,67.55,51.54
2018,3,10,9,30,0.0,52.0,1.4,13.2,52.0,50.27,36.85
2018,3,10,9,45,0.0,55.5,1.45,13.55,55.5,53.66,39.55
2018,3,10,10,0,0.0,59.0,1.5,13.9,59.0,57.06,42.22
2018,3,10,10,15,0.0,61.5,1.65,14.1,61.5,59.49,44.11
2018,3,10,10,30,0.0,64.0,1.8,14.3,64.0,61.92,45.99
2018,3,10,10,45,4.0,131.5,1.9,14.55,134.5,130.91,102.47
2018,3,10,11,0,8.0,199.0,2.0,14.8,205.0,200.58,158.11
2018,3,10,11,15,5.0,163.0,2.0,15.0,166.5,162.45,127.17
2018,3,10,11,30,2.0,127.0,2.0,15.2,128.0,124.75,96.67
2018,3,10,11,45,3.0,147.0,2.05,15.45,149.0,144.94,112.87
2018,3,10,12,0,4.0,167.0,2.1,15.7,170.0,165.03,128.77
2018,3,10,12,15,4.0,171.5,2.05,15.75,174.5,169.19,131.97
2018,3,10,12,30,4.0,176.0,2.0,15.8,179.0,173.3,135.19
2018,3,10,12,45,2.0,151.0,1.95,15.85,152.5,147.5,114.56
2018,3,10,13,0,0.0,126.0,1.9,15.9,126.0,121.91,94.04
2018,3,10,13,15,0.0,119.5,1.85,15.75,119.5,115.59,89.11
2018,3,10,13,30,0.0,113.0,1.8,15.6,113.0,109.29,84.17
2018,3,10,13,45,0.0,102.5,1.75,15.5,102.5,99.18,76.09
2018,3,10,14,0,0.0,92.0,1.7,15.4,92.0,89.06,68.0
2018,3,10,14,15,0.0,89.5,1.65,15.25,89.5,86.63,66.18
2018,3,10,14,30,0.0,87.0,1.6,15.1,87.0,84.19,64.36
2018,3,10,14,45,0.0,90.0,1.6,14.95,90.0,87.09,66.94
2018,3,10,15,0,0.0,93.0,1.6,14.8,93.0,89.93,69.5
2018,3,10,15,15,0.0,90.5,1.6,14.8,90.5,87.49,67.67
2018,3,10,15,30,0.0,88.0,1.6,14.8,88.0,85.02,65.84
2018,3,10,15,45,0.0,81.5,1.3,14.45,81.5,78.8,60.93
2018,3,10,16,0,0.0,75.0,1.0,14.1,75.0,72.52,55.93
2018,3,10,16,15,0.0,66.0,0.9,13.85,66.0,63.79,48.79
2018,3,10,16,30,0.0,57.0,0.8,13.6,57.0,55.08,41.55
2018,3,10,16,45,0.0,40.0,0.65,13.3,40.0,38.62,27.57
2018,3,10,17,0,0.0,23.0,0.5,13.0,23.0,22.19,14.35
2018,3,10,17,15,0.0,18.0,0.5,12.85,18.0,17.36,9.85
2018,3,10,17,30,0.0,13.0,0.5,12.7,13.0,12.53,5.25
2018,3,10,17,45,5.0,8.0,0.5,12.5,8.0,7.77,0.0
2018,3,10,18,0,10.0,3.0,0.5,12.3,3.0,2.95,0.0
2018,3,10,18,15,5.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,6,15,50.5,6.5,1.45,9.1,7.5,0.0,0.0
2018,3,11,6,30,101.0,13.0,1.5,9.4,15.0,40.73,0.0
2018,3,11,6,45,244.5,26.0,1.5,9.7,50.0,121.22,61.52
2018,3,11,7,0,388.0,39.0,1.5,10.0,85.0,204.57,156.47
2018,3,11,7,15,483.5,47.0,1.5,10.45,133.5,270.47,216.27
2018,3,11,7,30,579.0,55.0,1.5,10.9,182.0,343.67,280.0
2018,3,11,7,45,638.5,60.5,1.5,11.4,234.5,402.83,330.58
2018,3,11,8,0,698.0,66.0,1.5,11.9,287.0,465.28,381.8
2018,3,11,8,15,728.0,71.5,1.45,12.65,336.0,511.35,417.71
2018,3,11,8,30,758.0,77.0,1.4,13.4,385.0,560.01,454.06
2018,3,11,8,45,787.0,80.0,1.35,14.15,434.0,604.99,486.27
2018,3,11,9,0,816.0,83.0,1.3,14.9,483.0,649.34,516.86
2018,3,11,9,15,848.0,82.5,1.15,15.8,531.0,690.86,542.3
2018,3,11,9,30,880.0,82.0,1.0,16.7,579.0,727.5,562.83
2018,3,11,9,45,896.5,82.5,0.85,17.55,618.0,756.16,577.14
2018,3,11,10,0,913.0,83.0,0.7,18.4,657.0,782.45,589.33
2018,3,11,10,15,922.5,84.5,0.6,18.9,689.0,801.88,598.08
2018,3,11,10,30,932.0,86.0,0.5,19.4,721.0,818.34,604.79
2018,3,11,10,45,938.0,88.0,0.4,19.9,746.0,829.5,607.99
2018,3,11,11,0,944.0,90.0,0.3,20.4,771.0,837.4,609.21
2018,3,11,11,15,948.0,90.5,0.35,20.7,787.5,838.84,609.63
2018,3,11,11,30,952.0,91.0,0.4,21.0,804.0,836.95,608.16
2018,3,11,11,45,953.5,92.0,0.45,21.25,813.0,830.29,603.92
2018,3,11,12,0,955.0,93.0,0.5,21.5,822.0,820.32,597.7
2018,3,11,12,15,924.5,107.0,0.55,21.65,813.0,796.27,582.65
2018,3,11,12,30,894.0,121.0,0.6,21.8,804.0,769.79,566.12
2018,3,11,12,45,821.0,151.5,0.7,21.95,773.5,728.31,539.25
2018,3,11,13,0,748.0,182.0,0.8,22.1,743.0,685.53,509.79
2018,3,11,13,15,745.0,177.5,0.8,22.1,726.5,655.99,489.4
2018,3,11,13,30,742.0,173.0,0.8,22.1,710.0,624.55,467.16
2018,3,11,13,45,767.0,156.0,0.8,22.1,695.5,596.0,446.88
2018,3,11,14,0,792.0,139.0,0.8,22.1,681.0,565.85,424.72
2018,3,11,14,15,774.5,135.5,0.75,21.95,645.5,519.22,389.76
2018,3,11,14,30,757.0,132.0,0.7,21.8,610.0,474.13,355.18
2018,3,11,14,45,691.5,143.0,0.7,21.65,560.0,421.68,314.82
2018,3,11,15,0,626.0,154.0,0.7,21.5,510.0,373.67,277.24
2018,3,11,15,15,619.0,141.0,0.7,21.5,470.5,328.37,240.32
2018,3,11,15,30,612.0,128.0,0.7,21.5,431.0,282.96,202.43
2018,3,11,15,45,639.0,111.0,0.7,20.85,399.5,242.02,166.79
2018,3,11,16,0,666.0,94.0,0.7,20.2,368.0,197.89,128.28
2018,3,11,16,15,638.0,87.0,0.75,19.45,322.0,151.98,91.94
2018,3,11,16,30,610.0,80.0,0.8,18.7,276.0,108.63,61.5
2018,3,11,16,45,495.5,74.5,0.8,17.95,215.5,67.07,41.49
2018,3,11,17,0,381.0,69.0,0.8,17.2,155.0,50.19,38.67
2018,3,11,17,15,323.5,55.5,0.8,16.6,115.0,41.4,30.68
2018,3,11,17,30,266.0,42.0,0.8,16.0,75.0,32.15,21.95
2018,3,11,17,45,162.0,27.5,0.75,15.35,44.5,21.54,9.14
2018,3,11,18,0,58.0,13.0,0.7,14.7,14.0,12.78,0.0
2018,3,11,18,15,29.0,6.5,0.7,14.5,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,12,6,15,57.5,7.0,1.4,11.4,8.5,0.0,0.0
2018,3,12,6,30,115.0,14.0,1.6,12.3,17.0,46.1,0.0
2018,3,12,6,45,262.0,25.5,1.85,13.25,52.5,129.28,73.66
2018,3,12,7,0,409.0,37.0,2.1,14.2,88.0,212.42,161.34
2018,3,12,7,15,291.5,41.0,2.35,14.9,86.0,185.38,146.71
2018,3,12,7,30,174.0,45.0,2.6,15.6,84.0,142.69,114.58
2018,3,12,7,45,206.5,80.0,2.9,16.3,138.0,199.67,162.96
2018,3,12,8,0,239.0,115.0,3.2,17.0,192.0,265.06,216.85
2018,3,12,8,15,244.5,136.0,3.4,17.55,226.0,299.23,244.28
2018,3,12,8,30,250.0,157.0,3.6,18.1,260.0,332.86,270.64
2018,3,12,8,45,251.5,180.0,3.85,18.7,294.0,365.6,295.57
2018,3,12,9,0,253.0,203.0,4.1,19.3,328.0,397.37,319.22
2018,3,12,9,15,355.5,202.0,4.15,19.65,395.0,472.14,378.12
2018,3,12,9,30,458.0,201.0,4.2,20.0,462.0,558.88,444.52
2018,3,12,9,45,521.5,189.5,4.3,20.4,505.5,600.55,475.67
2018,3,12,10,0,585.0,178.0,4.4,20.8,549.0,645.94,509.41
2018,3,12,10,15,343.0,240.0,4.4,21.05,460.0,520.31,409.0
2018,3,12,10,30,101.0,302.0,4.4,21.3,371.0,385.21,299.54
2018,3,12,10,45,83.5,305.0,4.4,21.6,363.5,373.26,289.56
2018,3,12,11,0,66.0,308.0,4.4,21.9,356.0,360.98,279.01
2018,3,12,11,15,71.5,317.5,4.35,22.05,370.5,373.21,287.92
2018,3,12,11,30,77.0,327.0,4.3,22.2,385.0,385.04,296.44
2018,3,12,11,45,156.0,339.0,4.3,22.35,458.0,459.53,353.97
2018,3,12,12,0,235.0,351.0,4.3,22.5,531.0,527.24,405.2
2018,3,12,12,15,161.5,350.0,4.25,22.5,474.0,465.25,357.04
2018,3,12,12,30,88.0,349.0,4.2,22.5,417.0,403.36,309.05
2018,3,12,12,45,85.5,337.0,4.2,22.5,402.5,386.22,296.38
2018,3,12,13,0,83.0,325.0,4.2,22.5,388.0,369.12,283.58
2018,3,12,13,15,100.5,314.5,4.15,22.4,389.0,366.56,282.24
2018,3,12,13,30,118.0,304.0,4.1,22.3,390.0,362.22,279.44
2018,3,12,13,45,166.0,311.0,4.05,22.2,427.5,390.52,301.54
2018,3,12,14,0,214.0,318.0,4.0,22.1,465.0,414.69,319.98
2018,3,12,14,15,138.5,297.0,3.95,21.9,390.5,346.12,267.36
2018,3,12,14,30,63.0,276.0,3.9,21.7,316.0,286.1,221.29
2018,3,12,14,45,35.0,212.0,3.8,21.5,234.0,212.89,164.84
2018,3,12,15,0,7.0,148.0,3.7,21.3,152.0,144.1,111.04
2018,3,12,15,15,14.5,142.5,3.7,21.3,150.0,140.75,108.58
2018,3,12,15,30,22.0,137.0,3.7,21.3,148.0,134.19,103.33
2018,3,12,15,45,13.0,111.0,3.5,20.6,117.5,109.13,83.73
2018,3,12,16,0,4.0,85.0,3.3,19.9,87.0,82.59,62.75
2018,3,12,16,15,43.0,82.0,3.1,19.3,96.5,82.8,61.57
2018,3,12,16,30,82.0,79.0,2.9,18.7,106.0,76.82,55.55
2018,3,12,16,45,119.5,77.0,2.7,18.1,108.5,70.1,50.86
2018,3,12,17,0,157.0,75.0,2.5,17.5,111.0,59.17,46.49
2018,3,12,17,15,116.0,56.0,2.5,17.05,79.0,45.14,33.87
2018,3,12,17,30,75.0,37.0,2.5,16.6,47.0,32.64,22.34
2018,3,12,17,45,59.5,24.0,2.5,16.15,29.5,20.16,8.77
2018,3,12,18,0,44.0,11.0,2.5,15.7,12.0,10.81,0.0
2018,3,12,18,15,22.0,5.5,2.6,15.5,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,13.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,14.0,2.0,1.97,0.0
2018,3,13,6,45,0.0,6.0,2.4,14.4,6.0,5.78,0.0
2018,3,13,7,0,0.0,10.0,2.7,14.8,10.0,9.64,2.31
2018,3,13,7,15,0.0,14.5,2.95,15.05,14.5,13.98,6.16
2018,3,13,7,30,0.0,19.0,3.2,15.3,19.0,18.32,9.96
2018,3,13,7,45,0.0,22.0,3.4,15.5,22.0,21.22,12.47
2018,3,13,8,0,0.0,25.0,3.6,15.7,25.0,24.12,14.92
2018,3,13,8,15,0.0,40.0,3.8,15.9,40.0,38.62,27.16
2018,3,13,8,30,0.0,55.0,4.0,16.1,55.0,53.14,39.26
2018,3,13,8,45,0.0,89.5,4.2,16.25,89.5,86.86,67.24
2018,3,13,9,0,0.0,124.0,4.4,16.4,124.0,121.59,95.65
2018,3,13,9,15,0.5,128.5,4.5,16.5,129.0,126.12,99.02
2018,3,13,9,30,1.0,133.0,4.6,16.6,134.0,130.73,102.49
2018,3,13,9,45,1.0,128.5,4.75,16.65,129.5,126.0,98.37
2018,3,13,10,0,1.0,124.0,4.9,16.7,125.0,121.4,94.39
2018,3,13,10,15,1.5,141.5,4.9,16.7,142.5,139.05,108.54
2018,3,13,10,30,2.0,159.0,4.9,16.7,160.0,156.67,122.57
2018,3,13,10,45,1.0,125.5,4.9,16.65,126.0,122.68,94.92
2018,3,13,11,0,0.0,92.0,4.9,16.6,92.0,89.09,67.54
2018,3,13,11,15,0.0,78.0,4.9,16.55,78.0,75.52,56.44
2018,3,13,11,30,0.0,64.0,4.9,16.5,64.0,61.96,45.33
2018,3,13,11,45,0.0,74.5,4.85,16.4,74.5,72.14,53.65
2018,3,13,12,0,0.0,85.0,4.8,16.3,85.0,82.32,61.95
2018,3,13,12,15,1.0,110.5,4.7,16.25,111.5,107.8,82.69
2018,3,13,12,30,2.0,136.0,4.6,16.2,138.0,133.17,103.23
2018,3,13,12,45,1.5,130.5,4.55,16.1,132.0,127.39,98.58
2018,3,13,13,0,1.0,125.0,4.5,16.0,126.0,121.64,94.01
2018,3,13,13,15,1.0,116.0,4.4,15.9,117.0,112.89,87.02
2018,3,13,13,30,1.0,107.0,4.3,15.8,108.0,104.16,80.05
2018,3,13,13,45,11.5,153.5,4.2,15.75,161.5,154.77,121.41
2018,3,13,14,0,22.0,200.0,4.1,15.7,215.0,202.5,159.97
2018,3,13,14,15,17.0,186.5,4.05,15.7,198.0,187.35,147.84
2018,3,13,14,30,12.0,173.0,4.0,15.7,181.0,171.23,135.04
2018,3,13,14,45,8.0,159.5,3.9,15.65,164.5,155.99,122.97
2018,3,13,15,0,4.0,146.0,3.8,15.6,148.0,141.14,111.19
2018,3,13,15,15,5.0,129.5,3.8,15.6,132.0,125.63,98.77
2018,3,13,15,30,6.0,113.0,3.8,15.6,116.0,110.08,86.2
2018,3,13,15,45,7.0,99.5,3.6,15.35,102.5,97.23,75.81
2018,3,13,16,0,8.0,86.0,3.4,15.1,89.0,84.31,65.25
2018,3,13,16,15,29.5,73.5,3.0,14.65,83.5,73.61,55.58
2018,3,13,16,30,51.0,61.0,2.6,14.2,78.0,59.41,43.03
2018,3,13,16,45,25.5,37.0,2.2,13.8,45.5,36.85,25.39
2018,3,13,17,0,0.0,13.0,1.8,13.4,13.0,12.53,5.63
2018,3,13,17,15,9.5,10.5,1.65,12.75,11.5,9.97,3.26
2018,3,13,17,30,19.0,8.0,1.5,12.1,10.0,6.88,0.38
2018,3,13,17,45,54.0,10.5,1.3,11.45,13.0,7.78,0.23
2018,3,13,18,0,89.0,13.0,1.1,10.8,16.0,12.78,0.0
2018,3,13,18,15,44.5,6.5,1.1,10.6,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.5,1.0,8.4,2.5,0.0,0.0
2018,3,14,6,30,6.0,5.0,1.2,8.9,5.0,6.66,0.0
2018,3,14,6,45,3.0,12.5,1.45,9.35,12.5,13.06,4.06
2018,3,14,7,0,0.0,20.0,1.7,9.8,20.0,19.29,10.65
