Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,0,934.0,117.0,1.1,23.6,899.0,819.67,599.1
2018,4,3,13,15,929.5,116.0,1.15,23.55,880.5,787.26,579.27
2018,4,3,13,30,925.0,115.0,1.2,23.5,862.0,752.5,557.66
2018,4,3,13,45,918.5,113.0,1.25,23.45,835.5,713.31,531.54
2018,4,3,14,0,912.0,111.0,1.3,23.4,809.0,672.25,503.0
2018,4,3,14,15,901.5,110.0,1.35,23.25,775.5,628.11,471.6
2018,4,3,14,30,891.0,109.0,1.4,23.1,742.0,582.8,438.39
2018,4,3,14,45,877.5,106.5,1.5,22.9,701.5,533.69,401.72
2018,4,3,15,0,864.0,104.0,1.6,22.7,661.0,480.91,361.06
2018,4,3,15,15,846.0,101.5,1.6,22.7,615.5,429.12,319.14
2018,4,3,15,30,828.0,99.0,1.6,22.7,570.0,377.87,276.49
2018,4,3,15,45,802.5,96.0,1.75,22.05,519.5,324.69,232.44
2018,4,3,16,0,777.0,93.0,1.9,21.4,469.0,273.31,188.94
2018,4,3,16,15,741.0,88.5,1.85,20.7,415.0,217.06,141.9
2018,4,3,16,30,705.0,84.0,1.8,20.0,361.0,167.4,101.66
2018,4,3,16,45,627.0,81.0,1.75,19.3,300.5,118.7,67.57
2018,4,3,17,0,549.0,78.0,1.7,18.6,240.0,78.36,46.09
2018,4,3,17,15,339.0,67.5,1.6,17.55,161.0,48.21,36.95
2018,4,3,17,30,129.0,57.0,1.5,16.5,82.0,45.87,34.77
2018,4,3,17,45,161.0,44.5,1.4,15.4,66.0,36.4,26.02
2018,4,3,18,0,193.0,32.0,1.3,14.3,50.0,24.84,14.42
2018,4,3,18,15,101.5,18.0,1.3,13.8,27.0,17.69,0.0
2018,4,3,18,30,10.0,4.0,1.3,13.3,4.0,0.0,0.0
2018,4,3,18,45,5.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,5,45,2.0,5.5,0.85,10.95,5.5,0.0,0.0
2018,4,4,6,0,4.0,11.0,0.8,11.2,11.0,11.98,0.0
2018,4,4,6,15,2.0,24.0,0.9,11.7,24.0,24.41,12.69
2018,4,4,6,30,0.0,37.0,1.0,12.2,37.0,36.68,25.08
2018,4,4,6,45,0.5,44.0,1.1,12.7,44.0,42.95,30.96
2018,4,4,7,0,1.0,51.0,1.2,13.2,51.0,49.76,37.0
2018,4,4,7,15,16.0,86.0,1.25,13.85,91.5,94.43,75.01
2018,4,4,7,30,31.0,121.0,1.3,14.5,132.0,146.05,117.97
2018,4,4,7,45,106.0,149.0,1.4,15.15,194.0,230.08,187.41
2018,4,4,8,0,181.0,177.0,1.5,15.8,256.0,312.6,253.64
2018,4,4,8,15,263.0,192.0,1.5,16.45,321.5,397.71,319.92
2018,4,4,8,30,345.0,207.0,1.5,17.1,387.0,479.84,381.89
2018,4,4,8,45,409.0,211.0,1.5,17.8,444.0,548.73,431.81
2018,4,4,9,0,473.0,215.0,1.5,18.5,501.0,612.1,476.56
2018,4,4,9,15,491.0,209.5,1.55,19.0,524.5,630.16,488.16
2018,4,4,9,30,509.0,204.0,1.6,19.5,548.0,647.39,499.48
2018,4,4,9,45,390.0,269.0,1.7,20.05,541.0,624.07,477.69
2018,4,4,10,0,271.0,334.0,1.8,20.6,534.0,587.59,446.82
2018,4,4,10,15,302.5,340.0,1.85,20.7,571.5,621.24,471.17
2018,4,4,10,30,334.0,346.0,1.9,20.8,609.0,654.33,494.39
2018,4,4,10,45,325.5,360.0,1.95,20.85,622.0,659.8,497.16
2018,4,4,11,0,317.0,374.0,2.0,20.9,635.0,663.8,499.16
2018,4,4,11,15,368.5,365.5,1.9,20.7,674.0,695.86,522.21
2018,4,4,11,30,420.0,357.0,1.8,20.5,713.0,730.13,546.12
2018,4,4,11,45,310.0,387.0,1.7,20.3,651.0,654.66,490.09
2018,4,4,12,0,200.0,417.0,1.6,20.1,589.0,580.93,435.4
2018,4,4,12,15,262.5,404.5,1.5,20.1,629.5,616.08,461.7
2018,4,4,12,30,325.0,392.0,1.4,20.1,670.0,645.46,482.64
2018,4,4,12,45,435.5,352.0,1.35,20.05,720.5,683.46,511.07
2018,4,4,13,0,546.0,312.0,1.3,20.0,771.0,714.32,533.9
2018,4,4,13,15,577.5,289.5,1.45,20.15,766.0,696.89,523.25
2018,4,4,13,30,609.0,267.0,1.6,20.3,761.0,676.08,510.29
2018,4,4,13,45,544.0,280.5,1.75,20.5,711.5,621.63,471.22
2018,4,4,14,0,479.0,294.0,1.9,20.7,662.0,570.06,433.69
2018,4,4,14,15,391.0,306.0,2.05,20.65,598.0,509.59,389.17
2018,4,4,14,30,303.0,318.0,2.2,20.6,534.0,453.2,347.08
2018,4,4,14,45,231.0,301.5,2.4,20.6,461.0,390.0,299.8
2018,4,4,15,0,159.0,285.0,2.6,20.6,388.0,329.8,254.28
2018,4,4,15,15,311.0,241.5,2.6,20.6,425.5,339.81,260.86
2018,4,4,15,30,463.0,198.0,2.6,20.6,463.0,334.96,253.45
2018,4,4,15,45,423.5,189.0,2.55,19.95,415.0,289.58,216.89
2018,4,4,16,0,384.0,180.0,2.5,19.3,367.0,252.09,186.57
2018,4,4,16,15,235.5,158.0,2.3,18.65,268.5,181.49,134.23
2018,4,4,16,30,87.0,136.0,2.1,18.0,170.0,131.39,99.73
2018,4,4,16,45,105.5,125.0,1.9,17.4,160.5,117.0,87.88
2018,4,4,17,0,124.0,114.0,1.7,16.8,151.0,100.25,75.34
2018,4,4,17,15,92.5,93.5,1.55,16.0,118.0,76.77,62.3
2018,4,4,17,30,61.0,73.0,1.4,15.2,85.0,63.9,50.79
2018,4,4,17,45,40.5,52.5,1.25,14.45,59.5,46.75,35.16
2018,4,4,18,0,20.0,32.0,1.1,13.7,34.0,29.28,18.32
2018,4,4,18,15,14.0,18.0,1.05,13.5,19.0,16.62,0.0
2018,4,4,18,30,8.0,4.0,1.0,13.3,4.0,3.93,0.0
2018,4,4,18,45,4.0,2.0,1.0,13.05,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,5,5,45,5.0,4.5,0.95,9.95,4.5,0.0,0.0
2018,4,5,6,0,10.0,9.0,0.9,10.3,9.0,11.81,0.0
2018,4,5,6,15,5.0,18.5,1.05,11.0,18.5,19.58,9.48
2018,4,5,6,30,0.0,28.0,1.2,11.7,28.0,27.03,17.13
2018,4,5,6,45,19.5,47.0,1.35,12.35,52.0,56.83,42.85
2018,4,5,7,0,39.0,66.0,1.5,13.0,76.0,87.51,69.36
2018,4,5,7,15,66.0,83.0,1.45,13.65,104.0,127.22,103.22
2018,4,5,7,30,93.0,100.0,1.4,14.3,132.0,163.44,133.58
2018,4,5,7,45,61.5,116.5,1.35,14.95,139.0,158.37,128.29
2018,4,5,8,0,30.0,133.0,1.3,15.6,146.0,156.94,125.73
2018,4,5,8,15,32.5,165.5,1.1,15.85,181.0,194.17,155.22
2018,4,5,8,30,35.0,198.0,0.9,16.1,216.0,231.27,183.69
2018,4,5,8,45,82.0,237.5,0.75,16.35,285.5,309.38,244.5
2018,4,5,9,0,129.0,277.0,0.6,16.6,355.0,397.75,310.22
2018,4,5,9,15,102.5,284.0,0.55,17.2,349.0,376.53,291.3
2018,4,5,9,30,76.0,291.0,0.5,17.8,343.0,362.18,278.44
2018,4,5,9,45,192.5,313.5,0.45,18.45,454.0,491.41,374.14
2018,4,5,10,0,309.0,336.0,0.4,19.1,565.0,623.07,464.99
2018,4,5,10,15,333.0,343.0,0.5,19.7,598.5,651.77,482.82
2018,4,5,10,30,357.0,350.0,0.6,20.3,632.0,679.64,501.27
2018,4,5,10,45,410.5,341.0,0.75,20.9,674.0,721.23,530.29
2018,4,5,11,0,464.0,332.0,0.9,21.5,716.0,756.1,554.49
2018,4,5,11,15,370.0,366.0,1.05,21.55,675.5,698.78,514.45
2018,4,5,11,30,276.0,400.0,1.2,21.6,635.0,645.63,477.09
2018,4,5,11,45,404.5,357.5,1.4,21.7,705.0,710.63,526.92
2018,4,5,12,0,533.0,315.0,1.6,21.8,775.0,768.65,570.27
2018,4,5,12,15,351.5,361.0,1.85,21.55,664.0,648.23,484.94
2018,4,5,12,30,170.0,407.0,2.1,21.3,553.0,534.02,401.66
2018,4,5,12,45,109.5,390.0,2.35,21.0,483.5,463.31,351.01
2018,4,5,13,0,49.0,373.0,2.6,20.7,414.0,395.37,300.7
2018,4,5,13,15,56.0,373.0,2.65,20.4,419.0,396.98,302.96
2018,4,5,13,30,63.0,373.0,2.7,20.1,424.0,397.92,304.41
2018,4,5,13,45,97.0,372.5,2.75,19.8,448.5,415.55,318.95
2018,4,5,14,0,131.0,372.0,2.8,19.5,473.0,427.94,329.34
2018,4,5,14,15,115.0,353.0,2.85,19.2,439.0,393.38,303.75
2018,4,5,14,30,99.0,334.0,2.9,18.9,405.0,363.28,281.48
2018,4,5,14,45,105.5,314.5,2.95,18.65,386.5,342.55,266.3
2018,4,5,15,0,112.0,295.0,3.0,18.4,368.0,321.19,250.31
2018,4,5,15,15,109.5,272.5,3.0,18.4,339.5,292.97,228.46
2018,4,5,15,30,107.0,250.0,3.0,18.4,311.0,265.02,206.59
2018,4,5,15,45,123.0,231.0,2.75,17.65,295.5,241.7,188.13
2018,4,5,16,0,139.0,212.0,2.5,16.9,280.0,220.82,171.06
2018,4,5,16,15,129.0,187.5,2.3,16.55,245.0,188.62,145.26
2018,4,5,16,30,119.0,163.0,2.1,16.2,210.0,157.65,120.56
2018,4,5,16,45,120.0,140.5,1.95,15.85,182.0,130.55,98.93
2018,4,5,17,0,121.0,118.0,1.8,15.5,154.0,103.54,78.39
2018,4,5,17,15,109.0,96.5,1.7,15.15,124.0,78.91,64.41
2018,4,5,17,30,97.0,75.0,1.6,14.8,94.0,62.49,49.67
2018,4,5,17,45,68.5,54.5,1.5,14.4,66.0,46.28,34.82
2018,4,5,18,0,40.0,34.0,1.4,14.0,38.0,29.63,18.81
2018,4,5,18,15,22.5,19.0,1.35,13.85,21.0,16.82,0.0
2018,4,5,18,30,5.0,4.0,1.3,13.7,4.0,3.93,0.0
2018,4,5,18,45,2.5,2.0,1.25,13.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.25,12.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,12.95,1.5,1.47,0.0
2018,4,6,6,0,0.0,3.0,1.0,13.1,3.0,2.89,0.0
2018,4,6,6,15,0.0,6.0,1.1,13.3,6.0,5.78,0.0
2018,4,6,6,30,0.0,9.0,1.2,13.5,9.0,8.67,1.64
2018,4,6,6,45,0.0,11.0,1.3,13.7,11.0,10.6,3.41
2018,4,6,7,0,0.0,13.0,1.4,13.9,13.0,12.53,5.12
2018,4,6,7,15,0.0,37.0,1.5,14.1,37.0,35.72,25.01
2018,4,6,7,30,0.0,61.0,1.6,14.3,61.0,58.95,44.68
2018,4,6,7,45,6.5,104.5,1.65,14.55,107.5,107.09,85.03
2018,4,6,8,0,13.0,148.0,1.7,14.8,154.0,156.77,125.73
2018,4,6,8,15,38.0,179.0,1.8,15.05,199.0,213.07,171.46
2018,4,6,8,30,63.0,210.0,1.9,15.3,244.0,264.94,212.76
2018,4,6,8,45,60.5,229.0,2.0,15.55,264.0,283.79,226.61
2018,4,6,9,0,58.0,248.0,2.1,15.8,284.0,302.24,240.11
2018,4,6,9,15,39.5,248.0,2.2,16.1,273.0,286.75,226.59
2018,4,6,9,30,21.0,248.0,2.3,16.4,262.0,263.54,207.18
2018,4,6,9,45,20.0,256.0,2.45,16.7,270.0,270.36,211.97
2018,4,6,10,0,19.0,264.0,2.6,17.0,278.0,277.13,216.62
2018,4,6,10,15,18.5,267.5,2.7,17.35,281.5,279.7,218.0
2018,4,6,10,30,18.0,271.0,2.8,17.7,285.0,282.26,219.42
2018,4,6,10,45,15.0,255.5,2.9,18.1,267.5,263.61,204.42
2018,4,6,11,0,12.0,240.0,3.0,18.5,250.0,245.13,189.64
2018,4,6,11,15,15.0,266.5,3.05,18.7,279.0,273.51,211.37
2018,4,6,11,30,18.0,293.0,3.1,18.9,308.0,301.64,232.62
2018,4,6,11,45,16.5,279.0,3.15,19.1,293.0,285.85,220.21
2018,4,6,12,0,15.0,265.0,3.2,19.3,278.0,270.18,208.04
2018,4,6,12,15,12.0,237.0,3.2,19.15,247.5,239.8,184.73
2018,4,6,12,30,9.0,209.0,3.2,19.0,217.0,209.69,161.5
2018,4,6,12,45,15.0,248.5,3.15,18.9,261.5,251.98,194.61
2018,4,6,13,0,21.0,288.0,3.1,18.8,306.0,293.53,226.67
2018,4,6,13,15,21.0,289.0,3.05,18.65,306.5,293.21,226.52
2018,4,6,13,30,21.0,290.0,3.0,18.5,307.0,292.77,226.44
2018,4,6,13,45,19.5,275.5,2.95,18.35,291.0,276.65,214.33
2018,4,6,14,0,18.0,261.0,2.9,18.2,275.0,260.68,202.34
2018,4,6,14,15,15.0,242.0,2.9,18.15,253.5,239.78,186.41
2018,4,6,14,30,12.0,223.0,2.9,18.1,232.0,219.19,170.64
2018,4,6,14,45,12.5,215.5,2.85,18.05,224.0,211.31,164.82
2018,4,6,15,0,13.0,208.0,2.8,18.0,216.0,203.33,158.87
2018,4,6,15,15,17.5,197.0,2.8,18.0,207.5,193.7,151.57
2018,4,6,15,30,22.0,186.0,2.8,18.0,199.0,183.6,143.79
2018,4,6,15,45,16.0,165.5,2.8,17.9,174.5,161.26,126.32
2018,4,6,16,0,10.0,145.0,2.8,17.8,150.0,139.61,109.34
2018,4,6,16,15,33.0,138.5,2.7,17.65,152.0,133.75,104.07
2018,4,6,16,30,56.0,132.0,2.6,17.5,154.0,128.26,98.82
2018,4,6,16,45,64.5,121.5,2.5,17.35,143.5,115.27,88.16
2018,4,6,17,0,73.0,111.0,2.4,17.2,133.0,100.98,77.07
2018,4,6,17,15,38.0,83.5,2.15,16.95,95.0,73.87,59.58
2018,4,6,17,30,3.0,56.0,1.9,16.7,57.0,52.88,40.93
2018,4,6,17,45,1.5,39.5,1.65,16.45,40.0,37.73,27.17
2018,4,6,18,0,0.0,23.0,1.4,16.2,23.0,22.21,12.7
2018,4,6,18,15,2.5,13.0,1.35,16.1,13.0,12.55,0.0
2018,4,6,18,30,5.0,3.0,1.3,16.0,3.0,2.95,0.0
2018,4,6,18,45,2.5,1.5,1.25,15.9,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,2.9,14.7,1.0,0.98,0.0
2018,4,7,6,0,0.0,2.0,3.1,14.7,2.0,1.93,0.0
2018,4,7,6,15,7.5,5.5,3.15,14.65,6.5,8.41,0.92
2018,4,7,6,30,15.0,9.0,3.2,14.6,11.0,15.49,7.24
2018,4,7,6,45,7.5,15.0,3.25,14.55,16.0,17.95,9.64
2018,4,7,7,0,0.0,21.0,3.3,14.5,21.0,20.26,11.69
2018,4,7,7,15,0.0,28.0,3.25,14.55,28.0,27.02,17.49
2018,4,7,7,30,0.0,35.0,3.2,14.6,35.0,33.79,23.23
2018,4,7,7,45,10.0,59.0,3.15,14.7,63.5,63.24,48.35
2018,4,7,8,0,20.0,83.0,3.1,14.8,92.0,96.4,76.24
2018,4,7,8,15,130.0,154.5,3.15,15.2,223.5,257.07,210.46
2018,4,7,8,30,240.0,226.0,3.2,15.6,355.0,428.36,346.69
2018,4,7,8,45,190.0,243.0,3.25,16.0,350.5,405.81,325.98
2018,4,7,9,0,140.0,260.0,3.3,16.4,346.0,388.1,309.65
2018,4,7,9,15,164.0,286.0,3.35,16.8,393.5,437.07,346.77
2018,4,7,9,30,188.0,312.0,3.4,17.2,441.0,486.27,383.18
2018,4,7,9,45,149.0,324.5,3.45,17.6,430.0,467.46,366.29
2018,4,7,10,0,110.0,337.0,3.5,18.0,419.0,446.82,348.35
2018,4,7,10,15,132.5,361.5,3.5,18.2,464.5,491.05,381.29
2018,4,7,10,30,155.0,386.0,3.5,18.4,510.0,534.82,413.2
2018,4,7,10,45,238.5,386.5,3.55,18.6,583.0,606.93,467.75
2018,4,7,11,0,322.0,387.0,3.6,18.8,656.0,684.33,524.8
2018,4,7,11,15,343.5,386.0,3.65,18.9,677.5,697.86,534.17
2018,4,7,11,30,365.0,385.0,3.7,19.0,699.0,709.96,542.91
2018,4,7,11,45,378.0,384.0,3.75,19.1,711.0,713.08,545.06
2018,4,7,12,0,391.0,383.0,3.8,19.2,723.0,714.59,546.14
2018,4,7,12,15,473.0,346.5,3.85,19.2,757.0,739.53,566.34
2018,4,7,12,30,555.0,310.0,3.9,19.2,791.0,758.09,581.7
2018,4,7,12,45,593.5,292.0,3.95,19.15,801.0,755.05,580.52
2018,4,7,13,0,632.0,274.0,4.0,19.1,811.0,748.38,576.75
2018,4,7,13,15,628.0,268.0,4.0,19.05,792.0,718.21,554.91
2018,4,7,13,30,624.0,262.0,4.0,19.0,773.0,686.69,531.95
2018,4,7,13,45,651.5,238.5,4.05,18.9,757.5,658.77,512.28
2018,4,7,14,0,679.0,215.0,4.1,18.8,742.0,627.53,489.61
2018,4,7,14,15,711.0,190.0,4.1,18.65,721.5,594.19,464.75
2018,4,7,14,30,743.0,165.0,4.1,18.5,701.0,557.05,436.19
2018,4,7,14,45,647.5,186.5,4.1,18.35,635.5,493.63,385.89
2018,4,7,15,0,552.0,208.0,4.1,18.2,570.0,437.6,340.99
2018,4,7,15,15,550.0,192.5,4.1,18.2,532.5,394.72,305.64
2018,4,7,15,30,548.0,177.0,4.1,18.2,495.0,351.45,269.1
2018,4,7,15,45,519.5,168.0,4.05,17.65,448.5,305.15,230.43
2018,4,7,16,0,491.0,159.0,4.0,17.1,402.0,261.29,193.39
2018,4,7,16,15,556.5,132.5,3.9,16.7,379.5,225.11,159.14
2018,4,7,16,30,622.0,106.0,3.8,16.3,357.0,181.23,118.64
2018,4,7,16,45,588.5,96.5,3.7,15.85,307.0,135.28,83.2
2018,4,7,17,0,555.0,87.0,3.6,15.4,257.0,92.94,56.24
2018,4,7,17,15,492.5,78.5,3.3,14.75,207.5,56.86,45.09
2018,4,7,17,30,430.0,70.0,3.0,14.1,158.0,51.86,40.5
2018,4,7,17,45,319.0,57.0,2.75,13.45,111.5,43.46,32.58
2018,4,7,18,0,208.0,44.0,2.5,12.8,65.0,34.63,23.47
2018,4,7,18,15,113.5,26.0,2.5,12.5,36.5,21.51,0.0
2018,4,7,18,30,19.0,8.0,2.5,12.2,8.0,7.86,0.0
2018,4,7,18,45,9.5,4.0,2.55,11.9,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,8,5,45,54.0,12.0,3.05,9.15,15.0,25.94,0.0
2018,4,8,6,0,108.0,24.0,3.2,9.3,30.0,71.32,2.3
2018,4,8,6,15,230.0,39.5,3.4,9.7,70.0,145.73,108.79
2018,4,8,6,30,352.0,55.0,3.6,10.1,110.0,222.49,178.24
2018,4,8,6,45,441.5,65.0,3.8,10.5,161.0,290.58,239.23
2018,4,8,7,0,531.0,75.0,4.0,10.9,212.0,366.96,305.92
2018,4,8,7,15,590.0,82.0,4.05,11.4,266.5,430.31,360.0
2018,4,8,7,30,649.0,89.0,4.1,11.9,321.0,497.3,415.27
2018,4,8,7,45,691.5,93.5,4.15,12.4,375.5,554.37,460.94
2018,4,8,8,0,734.0,98.0,4.2,12.9,430.0,612.96,506.47
2018,4,8,8,15,755.5,104.0,4.15,13.35,480.0,659.71,541.07
2018,4,8,8,30,777.0,110.0,4.1,13.8,530.0,705.79,573.61
2018,4,8,8,45,808.0,110.5,4.1,14.3,581.0,749.44,603.33
2018,4,8,9,0,839.0,111.0,4.1,14.8,632.0,795.1,634.05
2018,4,8,9,15,857.5,112.5,4.05,15.2,676.0,830.6,656.89
2018,4,8,9,30,876.0,114.0,4.0,15.6,720.0,864.1,678.09
2018,4,8,9,45,891.0,113.5,3.95,16.0,757.5,885.57,690.5
2018,4,8,10,0,906.0,113.0,3.9,16.4,795.0,909.31,704.58
2018,4,8,10,15,914.0,114.5,3.9,16.75,825.0,926.34,714.31
2018,4,8,10,30,922.0,116.0,3.9,17.1,855.0,940.36,722.04
2018,4,8,10,45,927.0,117.0,3.9,17.45,877.5,948.06,725.49
2018,4,8,11,0,932.0,118.0,3.9,17.8,900.0,952.54,726.89
2018,4,8,11,15,934.0,119.5,3.9,18.05,914.0,951.61,724.99
2018,4,8,11,30,936.0,121.0,3.9,18.3,928.0,947.42,721.01
2018,4,8,11,45,936.5,121.5,3.95,18.55,934.0,937.67,713.67
2018,4,8,12,0,937.0,122.0,4.0,18.8,940.0,924.75,704.29
2018,4,8,12,15,937.0,121.0,4.0,18.9,937.5,906.84,691.69
2018,4,8,12,30,937.0,120.0,4.0,19.0,935.0,885.94,677.12
2018,4,8,12,45,935.0,119.5,4.05,19.15,924.5,861.0,659.92
2018,4,8,13,0,933.0,119.0,4.1,19.3,914.0,833.34,640.8
2018,4,8,13,15,928.0,118.5,4.1,19.3,895.5,800.85,618.37
2018,4,8,13,30,923.0,118.0,4.1,19.3,877.0,766.07,594.23
2018,4,8,13,45,915.5,117.0,4.05,19.3,850.5,727.01,565.99
2018,4,8,14,0,908.0,116.0,4.0,19.3,824.0,686.18,534.95
2018,4,8,14,15,898.0,114.5,4.0,19.2,790.0,641.83,501.04
2018,4,8,14,30,888.0,113.0,4.0,19.1,756.0,596.31,465.45
2018,4,8,14,45,874.0,111.0,3.95,19.0,715.5,544.43,424.15
2018,4,8,15,0,860.0,109.0,3.9,18.9,675.0,494.82,383.48
2018,4,8,15,15,842.5,106.0,3.9,18.9,629.5,442.78,339.86
2018,4,8,15,30,825.0,103.0,3.9,18.9,584.0,391.26,295.61
2018,4,8,15,45,800.0,100.0,3.85,18.45,533.5,338.13,249.77
2018,4,8,16,0,775.0,97.0,3.8,18.0,483.0,286.78,204.76
2018,4,8,16,15,740.0,93.0,3.6,17.55,429.5,230.81,156.48
2018,4,8,16,30,705.0,89.0,3.4,17.1,376.0,181.44,114.93
2018,4,8,16,45,656.5,83.5,3.25,16.65,321.0,132.85,77.85
2018,4,8,17,0,608.0,78.0,3.1,16.2,266.0,89.4,50.84
2018,4,8,17,15,537.0,70.5,2.75,15.3,213.0,49.54,38.51
2018,4,8,17,30,466.0,63.0,2.4,14.4,160.0,46.65,35.87
2018,4,8,17,45,357.5,51.5,2.05,13.5,113.0,38.85,28.59
2018,4,8,18,0,249.0,40.0,1.7,12.6,66.0,31.12,20.72
2018,4,8,18,15,140.5,24.0,1.7,12.2,37.0,19.08,0.0
2018,4,8,18,30,32.0,8.0,1.7,11.8,8.0,7.86,0.0
2018,4,8,18,45,16.0,4.0,1.65,11.4,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,5,45,28.0,11.0,1.2,9.3,12.5,18.25,0.0
2018,4,9,6,0,56.0,22.0,1.2,9.9,25.0,48.96,9.82
2018,4,9,6,15,80.0,39.5,1.4,10.85,49.5,79.58,58.2
2018,4,9,6,30,104.0,57.0,1.6,11.8,74.0,111.53,87.58
2018,4,9,6,45,124.0,78.0,1.85,12.75,105.5,148.33,119.95
2018,4,9,7,0,144.0,99.0,2.1,13.7,137.0,186.39,152.64
2018,4,9,7,15,116.0,116.5,2.1,14.4,151.5,195.15,159.82
2018,4,9,7,30,88.0,134.0,2.1,15.1,166.0,201.28,164.09
2018,4,9,7,45,101.0,164.0,2.1,15.85,206.0,245.46,199.38
2018,4,9,8,0,114.0,194.0,2.1,16.6,246.0,289.97,233.9
2018,4,9,8,15,162.0,213.0,2.05,17.3,296.0,346.68,278.07
2018,4,9,8,30,210.0,232.0,2.0,18.0,346.0,406.14,323.17
2018,4,9,8,45,359.0,221.5,2.0,18.7,437.0,520.8,411.17
2018,4,9,9,0,508.0,211.0,2.0,19.4,528.0,643.96,501.48
2018,4,9,9,15,615.0,190.0,1.9,20.05,600.0,722.24,555.69
2018,4,9,9,30,722.0,169.0,1.8,20.7,672.0,800.61,607.34
2018,4,9,9,45,617.0,221.5,1.7,21.35,666.5,776.86,585.05
2018,4,9,10,0,512.0,274.0,1.6,22.0,661.0,744.98,557.26
2018,4,9,10,15,627.0,237.0,1.55,22.55,729.5,812.69,603.87
2018,4,9,10,30,742.0,200.0,1.5,23.1,798.0,878.7,645.65
2018,4,9,10,45,821.0,168.0,1.4,23.7,846.0,913.49,663.96
2018,4,9,11,0,900.0,136.0,1.3,24.3,894.0,945.09,680.12
2018,4,9,11,15,903.5,136.5,1.35,24.7,908.0,944.36,678.45
2018,4,9,11,30,907.0,137.0,1.4,25.1,922.0,940.47,675.29
2018,4,9,11,45,909.5,135.5,1.45,25.45,927.5,930.58,668.59
2018,4,9,12,0,912.0,134.0,1.5,25.8,933.0,917.61,660.08
2018,4,9,12,15,915.5,131.5,1.5,26.05,932.0,901.47,649.26
2018,4,9,12,30,919.0,129.0,1.5,26.3,931.0,882.3,636.61
2018,4,9,12,45,922.0,125.5,1.55,26.5,922.0,858.79,621.95
2018,4,9,13,0,925.0,122.0,1.6,26.7,913.0,832.4,605.4
2018,4,9,13,15,908.5,126.5,1.6,26.75,890.0,796.26,582.2
2018,4,9,13,30,892.0,131.0,1.6,26.8,867.0,758.49,557.84
2018,4,9,13,45,736.5,193.5,1.6,26.8,788.5,677.5,500.4
2018,4,9,14,0,581.0,256.0,1.6,26.8,710.0,606.57,448.78
2018,4,9,14,15,506.5,270.0,1.65,26.7,654.0,548.91,407.79
2018,4,9,14,30,432.0,284.0,1.7,26.6,598.0,496.01,369.43
2018,4,9,14,45,483.5,249.5,1.7,26.5,583.5,469.87,350.63
2018,4,9,15,0,535.0,215.0,1.7,26.4,569.0,438.7,327.0
2018,4,9,15,15,650.0,165.0,1.7,26.4,566.0,414.42,306.71
2018,4,9,15,30,765.0,115.0,1.7,26.4,563.0,382.12,278.27
2018,4,9,15,45,704.5,118.0,1.6,25.85,503.0,322.4,230.63
2018,4,9,16,0,644.0,121.0,1.5,25.3,443.0,271.33,189.41
2018,4,9,16,15,495.5,135.0,1.35,24.55,367.0,217.15,149.4
2018,4,9,16,30,347.0,149.0,1.2,23.8,291.0,181.04,125.67
2018,4,9,16,45,253.5,130.5,1.1,23.05,226.5,134.94,93.71
2018,4,9,17,0,160.0,112.0,1.0,22.3,162.0,103.61,74.5
2018,4,9,17,15,121.0,88.0,1.0,21.4,121.5,73.83,58.45
2018,4,9,17,30,82.0,64.0,1.0,20.5,81.0,54.79,41.99
2018,4,9,17,45,68.5,49.0,1.0,19.55,60.5,42.5,31.02
2018,4,9,18,0,55.0,34.0,1.0,18.6,40.0,29.91,19.29
2018,4,9,18,15,32.0,19.0,0.95,18.15,22.0,17.06,0.0
2018,4,9,18,30,9.0,4.0,0.9,17.7,4.0,3.93,0.0
2018,4,9,18,45,4.5,2.0,0.9,17.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,10,5,45,43.0,11.5,1.1,13.65,14.0,22.89,0.0
2018,4,10,6,0,86.0,23.0,1.1,13.9,28.0,60.38,21.23
2018,4,10,6,15,147.0,40.0,1.35,14.35,59.5,110.22,81.56
2018,4,10,6,30,208.0,57.0,1.6,14.8,91.0,160.64,126.39
2018,4,10,6,45,245.5,75.0,1.8,15.3,130.0,207.1,167.18
2018,4,10,7,0,283.0,93.0,2.0,15.8,169.0,256.56,209.49
2018,4,10,7,15,292.0,113.0,2.1,16.2,206.0,295.48,241.9
2018,4,10,7,30,301.0,133.0,2.2,16.6,243.0,334.38,273.24
2018,4,10,7,45,299.0,157.0,2.25,17.05,280.5,370.87,301.36
2018,4,10,8,0,297.0,181.0,2.3,17.5,318.0,406.17,327.74
2018,4,10,8,15,308.5,202.5,2.25,17.95,359.0,446.98,357.74
2018,4,10,8,30,320.0,224.0,2.2,18.4,400.0,487.49,386.74
2018,4,10,8,45,316.5,246.5,2.2,18.9,433.0,517.13,406.75
2018,4,10,9,0,313.0,269.0,2.2,19.4,466.0,545.35,425.39
2018,4,10,9,15,315.0,288.5,2.2,19.75,498.0,573.34,444.01
2018,4,10,9,30,317.0,308.0,2.2,20.1,530.0,600.14,461.52
2018,4,10,9,45,419.5,290.5,2.2,20.45,600.0,679.73,519.32
2018,4,10,10,0,522.0,273.0,2.2,20.8,670.0,754.25,571.89
2018,4,10,10,15,596.5,254.5,2.25,21.05,724.5,803.68,606.25
2018,4,10,10,30,671.0,236.0,2.3,21.3,779.0,854.86,641.47
2018,4,10,10,45,710.0,224.0,2.35,21.5,812.0,877.38,656.04
2018,4,10,11,0,749.0,212.0,2.4,21.7,845.0,897.48,668.65
2018,4,10,11,15,701.5,243.0,2.45,21.8,843.5,881.31,657.02
2018,4,10,11,30,654.0,274.0,2.5,21.9,842.0,862.23,642.44
2018,4,10,11,45,626.5,291.0,2.55,22.0,838.5,844.8,629.72
2018,4,10,12,0,599.0,308.0,2.6,22.1,835.0,825.82,615.91
2018,4,10,12,15,660.0,271.5,2.65,22.15,850.5,828.34,619.68
2018,4,10,12,30,721.0,235.0,2.7,22.2,866.0,826.88,620.48
2018,4,10,12,45,698.5,244.5,2.75,22.25,850.0,798.15,600.14
2018,4,10,13,0,676.0,254.0,2.8,22.3,834.0,768.3,579.06
2018,4,10,13,15,668.5,248.5,2.85,22.25,812.0,734.74,555.96
2018,4,10,13,30,661.0,243.0,2.9,22.2,790.0,699.93,531.63
2018,4,10,13,45,604.5,258.5,2.95,22.15,747.0,650.33,495.35
2018,4,10,14,0,548.0,274.0,3.0,22.1,704.0,603.31,460.51
2018,4,10,14,15,464.5,290.5,3.05,21.85,644.5,543.46,415.97
2018,4,10,14,30,381.0,307.0,3.1,21.6,585.0,491.81,376.97
2018,4,10,14,45,307.5,305.5,3.15,21.35,522.0,433.08,332.71
2018,4,10,15,0,234.0,304.0,3.2,21.1,459.0,384.07,295.47
2018,4,10,15,15,165.0,280.5,3.2,21.1,386.0,321.01,247.32
2018,4,10,15,30,96.0,257.0,3.2,21.1,313.0,268.78,207.54
2018,4,10,15,45,73.5,230.0,3.2,20.3,271.0,231.48,179.44
2018,4,10,16,0,51.0,203.0,3.2,19.5,229.0,196.66,153.06
2018,4,10,16,15,85.5,186.0,3.2,18.95,223.5,184.84,142.86
2018,4,10,16,30,120.0,169.0,3.2,18.4,218.0,164.94,125.63
2018,4,10,16,45,82.0,139.5,3.15,17.85,171.0,132.47,101.29
2018,4,10,17,0,44.0,110.0,3.1,17.3,124.0,100.08,76.97
2018,4,10,17,15,43.0,94.0,3.0,16.8,105.5,82.32,67.08
2018,4,10,17,30,42.0,78.0,2.9,16.3,87.0,68.23,54.54
2018,4,10,17,45,26.5,58.0,2.75,15.75,63.0,51.52,39.39
2018,4,10,18,0,11.0,38.0,2.6,15.2,39.0,34.5,23.56
2018,4,10,18,15,9.0,22.0,2.6,14.95,22.5,20.31,2.8
2018,4,10,18,30,7.0,6.0,2.6,14.7,6.0,5.9,0.0
2018,4,10,18,45,3.5,3.0,2.6,14.45,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,8.85,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,4,11,5,45,4.0,11.5,2.75,9.35,11.5,12.4,0.0
2018,4,11,6,0,4.0,21.0,2.9,9.6,21.0,22.28,7.03
2018,4,11,6,15,3.5,38.0,2.85,9.95,38.5,40.57,28.0
2018,4,11,6,30,3.0,55.0,2.8,10.3,56.0,57.69,43.54
2018,4,11,6,45,82.5,76.0,2.75,10.65,98.5,126.52,102.96
2018,4,11,7,0,162.0,97.0,2.7,11.0,141.0,200.41,166.52
2018,4,11,7,15,275.0,110.5,2.65,11.4,204.5,283.91,237.48
2018,4,11,7,30,388.0,124.0,2.6,11.8,268.0,385.25,321.05
2018,4,11,7,45,537.0,119.0,2.55,12.2,350.5,488.65,404.55
2018,4,11,8,0,686.0,114.0,2.5,12.6,433.0,606.88,496.46
2018,4,11,8,15,632.0,138.0,2.3,13.05,457.5,618.11,500.82
2018,4,11,8,30,578.0,162.0,2.1,13.5,482.0,620.04,498.51
2018,4,11,8,45,515.0,197.5,1.85,13.95,500.5,626.18,498.15
2018,4,11,9,0,452.0,233.0,1.6,14.4,519.0,626.38,493.0
2018,4,11,9,15,474.0,242.5,1.45,14.95,560.0,663.54,517.12
2018,4,11,9,30,496.0,252.0,1.3,15.5,601.0,699.96,539.61
2018,4,11,9,45,515.5,260.5,1.15,16.0,639.5,732.16,558.49
2018,4,11,10,0,535.0,269.0,1.0,16.5,678.0,763.03,575.84
2018,4,11,10,15,549.0,278.5,1.3,17.05,711.5,788.5,594.53
2018,4,11,10,30,563.0,288.0,1.6,17.6,745.0,812.08,611.64
2018,4,11,10,45,498.5,322.5,1.95,18.1,735.0,788.74,594.87
2018,4,11,11,0,434.0,357.0,2.3,18.6,725.0,762.53,575.85
2018,4,11,11,15,477.5,348.5,2.65,18.6,759.5,787.9,596.63
2018,4,11,11,30,521.0,340.0,3.0,18.6,794.0,811.17,615.37
2018,4,11,11,45,394.5,382.0,3.35,18.6,727.0,729.55,555.83
2018,4,11,12,0,268.0,424.0,3.7,18.6,660.0,652.87,498.69
2018,4,11,12,15,232.5,432.0,3.85,18.35,636.5,620.15,475.17
2018,4,11,12,30,197.0,440.0,4.0,18.1,613.0,590.57,453.4
2018,4,11,12,45,230.0,431.0,4.2,17.85,630.5,600.52,462.66
2018,4,11,13,0,263.0,422.0,4.4,17.6,648.0,608.07,470.13
2018,4,11,13,15,259.5,410.5,4.45,17.3,630.0,583.17,452.45
2018,4,11,13,30,256.0,399.0,4.5,17.0,612.0,558.0,434.53
2018,4,11,13,45,211.0,389.5,4.55,16.75,561.5,508.22,396.96
2018,4,11,14,0,166.0,380.0,4.6,16.5,511.0,459.8,360.14
2018,4,11,14,15,221.0,358.0,4.55,16.2,524.5,463.68,364.59
2018,4,11,14,30,276.0,336.0,4.5,15.9,538.0,459.58,362.32
2018,4,11,14,45,418.5,271.0,4.5,15.65,559.0,457.84,362.17
2018,4,11,15,0,561.0,206.0,4.5,15.4,580.0,445.72,352.21
2018,4,11,15,15,523.5,202.5,4.5,15.4,533.0,397.94,312.62
2018,4,11,15,30,486.0,199.0,4.5,15.4,486.0,353.06,275.02
2018,4,11,15,45,379.0,202.0,4.4,14.85,414.5,298.57,231.32
2018,4,11,16,0,272.0,205.0,4.3,14.3,343.0,249.91,193.25
2018,4,11,16,15,278.0,180.0,4.15,13.9,308.0,213.86,162.51
2018,4,11,16,30,284.0,155.0,4.0,13.5,273.0,177.34,131.39
2018,4,11,16,45,357.5,125.0,3.85,13.15,252.5,139.32,96.92
2018,4,11,17,0,431.0,95.0,3.7,12.8,232.0,98.46,63.61
2018,4,11,17,15,440.5,81.0,3.35,12.4,198.0,62.38,44.83
2018,4,11,17,30,450.0,67.0,3.0,12.0,164.0,49.71,39.01
2018,4,11,17,45,333.0,53.5,2.7,11.6,114.5,40.16,30.08
2018,4,11,18,0,216.0,40.0,2.4,11.2,65.0,30.82,20.94
2018,4,11,18,15,121.5,24.5,2.45,11.1,37.0,19.28,4.09
2018,4,11,18,30,27.0,9.0,2.5,11.0,9.0,8.85,0.0
2018,4,11,18,45,13.5,4.5,2.6,10.9,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,2.1,6.4,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,2.3,6.8,2.0,0.0,0.0
2018,4,12,5,45,76.0,16.5,2.55,7.15,22.0,37.29,0.0
2018,4,12,6,0,148.0,31.0,2.8,7.5,42.0,98.72,55.74
2018,4,12,6,15,268.0,45.0,3.1,7.95,84.5,169.35,131.98
2018,4,12,6,30,388.0,59.0,3.4,8.4,127.0,247.53,201.94
2018,4,12,6,45,472.0,68.5,3.7,8.8,179.0,316.26,263.55
2018,4,12,7,0,556.0,78.0,4.0,9.2,231.0,391.91,329.61
2018,4,12,7,15,611.5,84.0,4.15,9.55,285.5,453.99,382.83
2018,4,12,7,30,667.0,90.0,4.3,9.9,340.0,519.35,437.19
2018,4,12,7,45,706.5,95.0,4.45,10.25,395.0,576.2,483.23
2018,4,12,8,0,746.0,100.0,4.6,10.6,450.0,634.3,529.14
2018,4,12,8,15,771.5,104.5,4.65,10.95,501.5,682.69,565.7
2018,4,12,8,30,797.0,109.0,4.7,11.3,553.0,728.01,598.11
2018,4,12,8,45,815.5,113.0,4.7,11.65,600.5,769.33,626.76
2018,4,12,9,0,834.0,117.0,4.7,12.0,648.0,809.16,653.9
2018,4,12,9,15,812.0,132.5,4.75,12.3,677.5,826.18,664.25
2018,4,12,9,30,790.0,148.0,4.8,12.6,707.0,839.26,671.88
2018,4,12,9,45,596.5,226.5,4.85,12.9,660.5,770.23,616.75
2018,4,12,10,0,403.0,305.0,4.9,13.2,614.0,686.32,547.17
2018,4,12,10,15,334.5,339.0,4.9,13.4,602.0,655.75,521.24
2018,4,12,10,30,266.0,373.0,4.9,13.6,590.0,629.43,498.07
2018,4,12,10,45,251.0,382.0,4.85,13.85,591.0,623.04,491.68
2018,4,12,11,0,236.0,391.0,4.8,14.1,592.0,615.5,484.43
2018,4,12,11,15,300.0,379.5,4.85,14.25,639.5,656.95,517.0
2018,4,12,11,30,364.0,368.0,4.9,14.4,687.0,696.88,547.9
2018,4,12,11,45,338.0,392.0,4.9,14.55,689.5,690.85,541.47
2018,4,12,12,0,312.0,416.0,4.9,14.7,692.0,683.73,534.55
2018,4,12,12,15,280.5,403.0,4.95,14.8,650.5,635.26,497.92
2018,4,12,12,30,249.0,390.0,5.0,14.9,609.0,587.29,461.52
2018,4,12,12,45,222.5,394.0,5.05,14.95,588.0,559.93,440.31
2018,4,12,13,0,196.0,398.0,5.1,15.0,567.0,534.29,420.25
2018,4,12,13,15,195.0,394.5,5.2,15.0,560.0,521.55,410.87
2018,4,12,13,30,194.0,391.0,5.3,15.0,553.0,508.34,401.04
2018,4,12,13,45,294.5,359.5,5.35,14.95,596.5,536.35,425.05
2018,4,12,14,0,395.0,328.0,5.4,14.9,640.0,558.4,443.7
2018,4,12,14,15,427.0,303.5,5.45,14.75,628.0,534.76,426.02
2018,4,12,14,30,459.0,279.0,5.5,14.6,616.0,509.95,406.97
2018,4,12,14,45,607.5,217.5,5.5,14.45,639.0,509.14,406.68
2018,4,12,15,0,756.0,156.0,5.5,14.3,662.0,493.87,393.16
2018,4,12,15,15,739.0,150.5,5.5,14.3,617.5,444.14,350.63
2018,4,12,15,30,722.0,145.0,5.5,14.3,573.0,395.11,307.89
2018,4,12,15,45,680.5,140.0,5.45,13.8,516.5,339.45,260.03
2018,4,12,16,0,639.0,135.0,5.4,13.3,460.0,287.44,214.8
2018,4,12,16,15,615.0,123.5,5.3,12.95,409.0,237.43,170.7
2018,4,12,16,30,591.0,112.0,5.2,12.6,358.0,189.72,129.39
2018,4,12,16,45,569.0,103.5,5.05,12.25,314.0,147.37,94.84
2018,4,12,17,0,547.0,95.0,4.9,11.9,270.0,107.47,67.07
2018,4,12,17,15,480.0,84.5,4.55,11.4,217.5,66.96,47.64
2018,4,12,17,30,413.0,74.0,4.2,10.9,165.0,54.41,43.42
2018,4,12,17,45,319.0,61.0,3.85,10.4,119.5,46.15,35.59
2018,4,12,18,0,225.0,48.0,3.5,9.9,74.0,37.46,26.89
2018,4,12,18,15,128.0,29.5,3.2,9.55,43.0,23.49,7.84
2018,4,12,18,30,31.0,11.0,2.9,9.2,12.0,10.81,0.0
2018,4,12,18,45,15.5,5.5,2.6,8.8,6.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.6,5.35,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,5.9,2.0,0.0,0.0
2018,4,13,5,45,83.5,17.5,2.0,6.45,23.5,40.68,0.0
2018,4,13,6,0,162.0,33.0,2.2,7.0,45.0,107.53,66.61
2018,4,13,6,15,279.0,46.5,2.35,7.7,88.0,176.19,138.13
2018,4,13,6,30,396.0,60.0,2.5,8.4,131.0,253.52,206.9
2018,4,13,6,45,478.5,69.0,2.65,9.15,183.0,321.83,267.32
2018,4,13,7,0,561.0,78.0,2.8,9.9,235.0,396.71,331.5
2018,4,13,7,15,614.0,84.0,3.05,10.6,289.0,457.74,382.72
2018,4,13,7,30,667.0,90.0,3.3,11.3,343.0,521.82,434.8
2018,4,13,7,45,705.0,94.5,3.5,12.05,397.0,577.21,478.23
2018,4,13,8,0,743.0,99.0,3.7,12.8,451.0,633.74,521.33
2018,4,13,8,15,769.0,103.5,3.75,13.35,502.5,682.41,556.71
2018,4,13,8,30,795.0,108.0,3.8,13.9,554.0,728.15,588.21
2018,4,13,8,45,814.5,112.0,3.85,14.45,602.0,770.19,616.43
2018,4,13,9,0,834.0,116.0,3.9,15.0,650.0,810.79,643.2
2018,4,13,9,15,854.0,116.5,3.9,15.45,694.0,846.28,665.95
2018,4,13,9,30,874.0,117.0,3.9,15.9,738.0,879.85,687.13
2018,4,13,9,45,890.5,116.0,3.9,16.35,776.0,901.81,699.91
2018,4,13,10,0,907.0,115.0,3.9,16.8,814.0,926.23,714.5
2018,4,13,10,15,913.0,117.5,3.9,17.2,843.5,942.33,723.36
2018,4,13,10,30,919.0,120.0,3.9,17.6,873.0,955.36,730.23
2018,4,13,10,45,923.0,122.0,3.9,18.0,895.0,962.92,733.43
2018,4,13,11,0,927.0,124.0,3.9,18.4,917.0,967.26,734.57
2018,4,13,11,15,929.5,125.5,3.9,18.65,931.5,966.49,732.79
2018,4,13,11,30,932.0,127.0,3.9,18.9,946.0,962.47,728.97
2018,4,13,11,45,932.0,128.0,3.9,19.2,951.5,952.53,721.12
2018,4,13,12,0,932.0,129.0,3.9,19.5,957.0,939.46,711.29
2018,4,13,12,15,931.0,129.0,3.9,19.65,954.0,921.51,698.65
2018,4,13,12,30,930.0,129.0,3.9,19.8,951.0,900.63,684.1
2018,4,13,12,45,926.0,129.5,3.95,19.95,940.0,874.96,666.55
2018,4,13,13,0,922.0,130.0,4.0,20.1,929.0,846.7,647.21
2018,4,13,13,15,916.0,129.5,4.0,20.1,909.5,813.55,624.51
2018,4,13,13,30,910.0,129.0,4.0,20.1,890.0,778.23,600.2
2018,4,13,13,45,901.0,129.0,4.0,20.15,863.0,739.32,572.53
2018,4,13,14,0,892.0,129.0,4.0,20.2,836.0,698.79,542.07
2018,4,13,14,15,876.0,128.5,3.95,20.1,799.0,650.2,505.31
2018,4,13,14,30,860.0,128.0,3.9,20.0,762.0,602.59,468.47
2018,4,13,14,45,846.0,125.5,3.85,19.9,722.0,553.87,429.98
