Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,15,0,832.0,123.0,3.8,19.8,682.0,504.93,390.38
2018,4,13,15,15,817.0,120.0,3.8,19.8,638.5,455.13,349.05
2018,4,13,15,30,802.0,117.0,3.8,19.8,595.0,405.67,306.97
2018,4,13,15,45,778.0,111.5,3.6,19.35,543.0,351.56,260.87
2018,4,13,16,0,754.0,106.0,3.4,18.9,491.0,295.55,212.64
2018,4,13,16,15,727.0,100.0,3.05,18.45,439.5,243.77,167.66
2018,4,13,16,30,700.0,94.0,2.7,18.0,388.0,194.46,125.64
2018,4,13,16,45,661.5,88.0,2.4,17.55,335.5,146.44,87.79
2018,4,13,17,0,623.0,82.0,2.1,17.1,283.0,102.51,58.33
2018,4,13,17,15,562.5,74.0,1.85,16.1,230.0,60.78,39.62
2018,4,13,17,30,502.0,66.0,1.6,15.1,177.0,48.31,37.33
2018,4,13,17,45,408.5,54.5,1.35,14.15,129.0,41.69,31.19
2018,4,13,18,0,315.0,43.0,1.1,13.2,81.0,33.17,22.97
2018,4,13,18,15,189.5,28.0,1.15,12.8,47.5,22.12,8.08
2018,4,13,18,30,64.0,13.0,1.2,12.4,14.0,12.78,0.0
2018,4,13,18,45,32.0,6.5,1.2,12.0,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,5,15,7.0,1.0,0.85,10.1,1.0,0.0,0.0
2018,4,14,5,30,14.0,2.0,0.8,10.5,2.0,0.0,0.0
2018,4,14,5,45,131.5,16.5,0.75,10.9,26.5,53.69,0.0
2018,4,14,6,0,249.0,31.0,0.7,11.3,51.0,133.7,86.35
2018,4,14,6,15,365.0,41.5,0.9,12.05,95.5,204.18,157.38
2018,4,14,6,30,481.0,52.0,1.1,12.8,140.0,283.62,226.41
2018,4,14,6,45,553.0,59.5,1.25,13.55,192.5,349.0,282.91
2018,4,14,7,0,625.0,67.0,1.4,14.3,245.0,420.02,342.0
2018,4,14,7,15,672.0,72.5,1.55,15.05,299.5,479.71,390.18
2018,4,14,7,30,719.0,78.0,1.7,15.8,354.0,542.01,438.64
2018,4,14,7,45,752.0,82.0,1.8,16.5,407.5,593.33,477.09
2018,4,14,8,0,785.0,86.0,1.9,17.2,461.0,647.87,516.69
2018,4,14,8,15,809.0,90.0,1.95,17.8,512.5,696.2,548.99
2018,4,14,8,30,833.0,94.0,2.0,18.4,564.0,743.87,580.16
2018,4,14,8,45,850.0,96.5,2.05,19.0,611.0,783.41,605.0
2018,4,14,9,0,867.0,99.0,2.1,19.6,658.0,821.31,628.41
2018,4,14,9,15,881.0,101.0,2.15,20.05,700.5,849.58,645.3
2018,4,14,9,30,895.0,103.0,2.2,20.5,743.0,880.37,663.89
2018,4,14,9,45,906.5,104.0,2.2,20.95,779.5,905.48,678.06
2018,4,14,10,0,918.0,105.0,2.2,21.4,816.0,927.93,690.43
2018,4,14,10,15,925.5,106.0,2.15,21.75,845.5,943.96,698.32
2018,4,14,10,30,933.0,107.0,2.1,22.1,875.0,956.94,704.3
2018,4,14,10,45,938.0,108.0,2.1,22.45,897.0,964.51,707.37
2018,4,14,11,0,943.0,109.0,2.1,22.8,919.0,968.83,708.52
2018,4,14,11,15,945.5,109.5,2.0,23.05,932.5,967.1,705.04
2018,4,14,11,30,948.0,110.0,1.9,23.3,946.0,962.1,699.62
2018,4,14,11,45,949.0,110.5,1.85,23.55,951.5,952.51,691.98
2018,4,14,12,0,950.0,111.0,1.8,23.8,957.0,939.73,682.47
2018,4,14,12,15,949.0,111.0,1.75,23.95,954.5,921.6,669.92
2018,4,14,12,30,948.0,111.0,1.7,24.1,952.0,900.49,655.59
2018,4,14,12,45,944.0,111.5,1.65,24.2,940.5,874.53,638.32
2018,4,14,13,0,940.0,112.0,1.6,24.3,929.0,845.92,619.39
2018,4,14,13,15,936.0,110.5,1.6,24.3,910.0,812.92,598.32
2018,4,14,13,30,932.0,109.0,1.6,24.3,891.0,777.59,575.59
2018,4,14,13,45,926.0,107.5,1.6,24.35,864.5,738.71,550.19
2018,4,14,14,0,920.0,106.0,1.6,24.4,838.0,697.97,521.81
2018,4,14,14,15,911.5,104.0,1.65,24.25,804.0,653.55,490.55
2018,4,14,14,30,903.0,102.0,1.7,24.1,770.0,607.85,457.45
2018,4,14,14,45,892.0,99.0,1.75,23.95,730.0,558.85,420.94
2018,4,14,15,0,881.0,96.0,1.8,23.8,690.0,509.23,382.78
2018,4,14,15,15,865.0,93.5,1.8,23.8,644.5,457.49,341.45
2018,4,14,15,30,849.0,91.0,1.8,23.8,599.0,402.15,296.33
2018,4,14,15,45,829.0,87.5,1.9,23.3,549.5,348.85,252.31
2018,4,14,16,0,809.0,84.0,2.0,22.8,500.0,296.78,208.15
2018,4,14,16,15,781.0,80.5,1.95,22.15,447.5,244.34,163.5
2018,4,14,16,30,753.0,77.0,1.9,21.5,395.0,194.42,121.61
2018,4,14,16,45,711.5,72.5,1.9,20.9,340.5,144.7,82.93
2018,4,14,17,0,670.0,68.0,1.9,20.3,286.0,95.72,49.84
2018,4,14,17,15,606.5,62.0,1.75,19.25,232.0,52.9,30.81
2018,4,14,17,30,543.0,56.0,1.6,18.2,178.0,39.08,28.78
2018,4,14,17,45,440.0,48.0,1.5,17.15,129.5,35.27,25.23
2018,4,14,18,0,337.0,40.0,1.4,16.1,81.0,31.35,21.19
2018,4,14,18,15,201.5,25.5,1.35,15.6,47.0,19.93,7.44
2018,4,14,18,30,66.0,11.0,1.3,15.1,13.0,10.81,0.0
2018,4,14,18,45,33.0,5.5,1.3,14.6,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,5,15,6.0,2.0,0.75,10.3,2.0,0.0,0.0
2018,4,15,5,30,12.0,4.0,0.7,10.5,4.0,0.0,0.0
2018,4,15,5,45,69.0,17.5,0.7,10.75,23.0,37.13,0.0
2018,4,15,6,0,126.0,31.0,0.7,11.0,42.0,89.18,59.21
2018,4,15,6,15,243.5,46.5,0.9,11.4,86.0,163.98,127.51
2018,4,15,6,30,361.0,62.0,1.1,11.8,130.0,243.43,196.07
2018,4,15,6,45,426.5,73.5,1.35,12.15,178.5,303.83,248.82
2018,4,15,7,0,492.0,85.0,1.6,12.5,227.0,372.15,306.67
2018,4,15,7,15,571.0,89.5,1.7,13.1,286.5,443.86,365.07
2018,4,15,7,30,650.0,94.0,1.8,13.7,346.0,520.77,425.64
2018,4,15,7,45,693.0,98.0,1.9,14.35,401.0,578.37,469.28
2018,4,15,8,0,736.0,102.0,2.0,15.0,456.0,637.49,512.89
2018,4,15,8,15,757.5,107.0,2.0,15.7,505.5,683.29,544.1
2018,4,15,8,30,779.0,112.0,2.0,16.4,555.0,725.71,571.39
2018,4,15,8,45,706.5,145.5,2.05,17.1,572.5,730.47,571.58
2018,4,15,9,0,634.0,179.0,2.1,17.8,590.0,725.07,564.12
2018,4,15,9,15,623.5,197.5,2.25,18.3,623.0,749.24,579.66
2018,4,15,9,30,613.0,216.0,2.4,18.8,656.0,770.56,592.79
2018,4,15,9,45,751.0,169.0,2.5,19.35,734.5,849.99,647.74
2018,4,15,10,0,889.0,122.0,2.6,19.9,813.0,922.87,695.07
2018,4,15,10,15,897.0,123.5,2.8,20.15,842.5,939.38,705.47
2018,4,15,10,30,905.0,125.0,3.0,20.4,872.0,952.92,714.45
2018,4,15,10,45,910.0,126.5,3.2,20.7,894.0,960.68,719.48
2018,4,15,11,0,915.0,128.0,3.4,21.0,916.0,965.29,722.48
2018,4,15,11,15,919.5,128.0,3.5,21.1,930.5,964.73,721.98
2018,4,15,11,30,924.0,128.0,3.6,21.2,945.0,960.98,719.48
2018,4,15,11,45,921.0,131.5,3.75,21.35,950.0,950.84,712.94
2018,4,15,12,0,918.0,135.0,3.9,21.5,955.0,937.63,704.41
2018,4,15,12,15,925.0,130.0,4.0,21.4,954.5,921.81,694.54
2018,4,15,12,30,932.0,125.0,4.1,21.3,954.0,902.87,682.56
2018,4,15,12,45,932.0,123.0,4.25,21.25,944.0,877.99,666.58
2018,4,15,13,0,932.0,121.0,4.4,21.2,934.0,850.36,648.6
2018,4,15,13,15,928.5,120.0,4.5,20.95,915.5,818.36,627.98
2018,4,15,13,30,925.0,119.0,4.6,20.7,897.0,784.02,605.47
2018,4,15,13,45,919.5,117.0,4.75,20.45,870.5,745.18,579.67
2018,4,15,14,0,914.0,115.0,4.9,20.2,844.0,704.47,550.37
2018,4,15,14,15,904.0,113.0,4.95,19.85,809.5,659.31,516.55
2018,4,15,14,30,894.0,111.0,5.0,19.5,775.0,613.0,480.98
2018,4,15,14,45,880.5,109.0,5.05,19.1,734.5,563.92,442.39
2018,4,15,15,0,867.0,107.0,5.1,18.7,694.0,511.18,399.93
2018,4,15,15,15,850.5,104.5,5.1,18.7,648.5,459.55,356.43
2018,4,15,15,30,834.0,102.0,5.1,18.7,603.0,408.35,312.23
2018,4,15,15,45,809.5,99.0,5.05,17.7,552.0,354.7,266.33
2018,4,15,16,0,785.0,96.0,5.0,16.7,501.0,302.76,220.92
2018,4,15,16,15,749.0,92.5,4.9,16.15,446.5,249.7,174.38
2018,4,15,16,30,713.0,89.0,4.8,15.6,392.0,196.3,128.52
2018,4,15,16,45,665.5,84.0,4.7,15.1,337.0,147.18,89.18
2018,4,15,17,0,618.0,79.0,4.6,14.6,282.0,103.07,58.78
2018,4,15,17,15,512.0,75.5,4.4,14.05,223.0,64.29,41.5
2018,4,15,17,30,406.0,72.0,4.2,13.5,164.0,52.46,41.28
2018,4,15,17,45,295.0,58.5,4.0,13.0,116.0,43.75,33.2
2018,4,15,18,0,184.0,45.0,3.8,12.5,68.0,34.58,24.37
2018,4,15,18,15,106.5,28.0,3.75,12.25,40.0,23.3,10.63
2018,4,15,18,30,29.0,11.0,3.7,12.0,12.0,10.81,0.0
2018,4,15,18,45,14.5,5.5,3.6,11.75,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.5,1.05,7.7,2.5,0.0,0.0
2018,4,16,5,30,15.0,5.0,1.2,8.1,5.0,0.0,0.0
2018,4,16,5,45,110.5,21.0,1.35,8.5,30.0,52.98,0.0
2018,4,16,6,0,206.0,37.0,1.5,8.9,55.0,131.9,92.82
2018,4,16,6,15,312.0,50.0,1.65,9.15,99.0,195.89,154.69
2018,4,16,6,30,418.0,63.0,1.8,9.4,143.0,270.87,221.08
2018,4,16,6,45,485.5,73.0,2.0,9.6,194.0,335.18,277.97
2018,4,16,7,0,553.0,83.0,2.2,9.8,245.0,404.34,337.32
2018,4,16,7,15,567.0,93.5,2.35,9.95,288.0,448.05,374.29
2018,4,16,7,30,581.0,104.0,2.5,10.1,331.0,491.64,409.99
2018,4,16,7,45,458.5,94.0,2.65,10.25,289.0,422.17,353.95
2018,4,16,8,0,336.0,84.0,2.8,10.4,247.0,336.0,283.24
2018,4,16,8,15,168.0,67.0,2.95,10.6,148.5,203.94,171.33
2018,4,16,8,30,0.0,50.0,3.1,10.8,50.0,48.33,35.45
2018,4,16,8,45,0.0,68.5,3.25,11.0,68.5,66.26,50.5
2018,4,16,9,0,0.0,87.0,3.4,11.2,87.0,84.2,65.3
2018,4,16,9,15,4.5,119.0,3.6,11.3,122.0,119.48,94.56
2018,4,16,9,30,9.0,151.0,3.8,11.4,157.0,155.17,123.78
2018,4,16,9,45,5.0,123.5,3.95,11.55,127.0,124.45,98.1
2018,4,16,10,0,1.0,96.0,4.1,11.7,97.0,93.93,72.63
2018,4,16,10,15,10.5,143.0,4.2,11.7,152.0,148.65,117.86
2018,4,16,10,30,20.0,190.0,4.3,11.7,207.0,207.46,165.67
2018,4,16,10,45,55.5,275.5,4.45,11.7,323.5,325.78,261.04
2018,4,16,11,0,91.0,361.0,4.6,11.7,440.0,443.71,353.54
2018,4,16,11,15,119.0,308.0,4.6,11.75,412.5,418.61,334.98
2018,4,16,11,30,147.0,255.0,4.6,11.8,385.0,391.56,315.35
2018,4,16,11,45,440.5,230.0,4.65,11.85,624.0,627.84,506.34
2018,4,16,12,0,734.0,205.0,4.7,11.9,863.0,852.17,676.36
2018,4,16,12,15,522.5,252.5,4.7,11.95,720.0,701.66,560.1
2018,4,16,12,30,311.0,300.0,4.7,12.0,577.0,554.62,443.82
2018,4,16,12,45,204.5,315.0,4.75,12.0,496.5,472.35,378.07
2018,4,16,13,0,98.0,330.0,4.8,12.0,416.0,394.82,314.76
2018,4,16,13,15,284.5,323.0,4.8,11.95,564.5,523.53,419.98
2018,4,16,13,30,471.0,316.0,4.8,11.9,713.0,639.44,511.51
2018,4,16,13,45,536.0,283.5,4.85,11.8,722.5,634.88,509.07
2018,4,16,14,0,601.0,251.0,4.9,11.7,732.0,624.3,502.14
2018,4,16,14,15,608.5,237.5,4.9,11.55,707.5,590.19,475.6
2018,4,16,14,30,616.0,224.0,4.9,11.4,683.0,554.38,447.24
2018,4,16,14,45,544.5,232.5,4.9,11.3,622.5,495.3,399.27
2018,4,16,15,0,473.0,241.0,4.9,11.2,562.0,441.02,354.79
2018,4,16,15,15,479.5,221.5,4.9,11.2,528.5,401.97,322.01
2018,4,16,15,30,486.0,202.0,4.9,11.2,495.0,361.89,287.53
2018,4,16,15,45,526.0,174.5,4.85,10.8,468.0,325.23,254.72
2018,4,16,16,0,566.0,147.0,4.8,10.4,441.0,283.93,216.8
2018,4,16,16,15,568.0,129.5,4.7,10.15,398.5,238.26,175.39
2018,4,16,16,30,570.0,112.0,4.6,9.9,356.0,192.25,134.02
2018,4,16,16,45,568.0,96.5,4.5,9.65,312.0,147.26,95.39
2018,4,16,17,0,566.0,81.0,4.4,9.4,268.0,102.58,61.16
2018,4,16,17,15,531.0,71.0,4.05,9.05,221.5,62.27,39.37
2018,4,16,17,30,496.0,61.0,3.7,8.7,175.0,43.07,33.6
2018,4,16,17,45,415.5,51.0,3.35,8.35,129.5,37.65,28.4
2018,4,16,18,0,335.0,41.0,3.0,8.0,84.0,31.9,22.57
2018,4,16,18,15,211.5,27.5,2.8,7.8,50.5,21.46,10.24
2018,4,16,18,30,88.0,14.0,2.6,7.6,17.0,13.76,0.0
2018,4,16,18,45,44.0,7.0,2.4,7.45,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,17,5,15,15.0,3.0,1.4,6.45,3.0,0.0,0.0
2018,4,17,5,30,30.0,6.0,1.5,6.8,6.0,5.9,0.0
2018,4,17,5,45,153.0,21.0,1.6,7.15,34.0,77.81,0.0
2018,4,17,6,0,276.0,36.0,1.7,7.5,62.0,155.03,112.2
2018,4,17,6,15,386.5,47.0,1.75,7.9,108.5,222.73,177.26
2018,4,17,6,30,497.0,58.0,1.8,8.3,155.0,302.81,248.21
2018,4,17,6,45,567.0,65.5,1.8,8.75,208.5,368.88,306.22
2018,4,17,7,0,637.0,73.0,1.8,9.2,262.0,440.23,366.44
2018,4,17,7,15,684.5,78.0,1.8,9.7,317.5,500.6,415.63
2018,4,17,7,30,732.0,83.0,1.8,10.2,373.0,563.51,464.95
2018,4,17,7,45,765.5,87.0,1.75,10.7,427.5,615.67,504.0
2018,4,17,8,0,799.0,91.0,1.7,11.2,482.0,671.23,543.83
2018,4,17,8,15,822.5,95.0,1.75,11.75,534.0,719.74,576.63
2018,4,17,8,30,846.0,99.0,1.8,12.3,586.0,767.49,608.26
2018,4,17,8,45,864.5,100.5,1.85,12.85,633.5,807.42,633.75
2018,4,17,9,0,883.0,102.0,1.9,13.4,681.0,840.97,654.47
2018,4,17,9,15,897.5,104.0,1.9,13.85,724.0,874.65,674.88
2018,4,17,9,30,912.0,106.0,1.9,14.3,767.0,906.1,693.53
2018,4,17,9,45,923.5,107.0,1.9,14.75,804.0,931.39,707.86
2018,4,17,10,0,935.0,108.0,1.9,15.2,841.0,953.95,720.36
2018,4,17,10,15,941.0,109.5,1.85,15.5,870.0,969.18,727.76
2018,4,17,10,30,947.0,111.0,1.8,15.8,899.0,981.28,733.2
2018,4,17,10,45,950.5,112.5,1.8,16.15,920.5,987.88,735.65
2018,4,17,11,0,954.0,114.0,1.8,16.5,942.0,991.18,736.13
2018,4,17,11,15,955.5,115.5,1.8,16.7,955.5,989.34,733.84
2018,4,17,11,30,957.0,117.0,1.8,16.9,969.0,984.2,729.57
2018,4,17,11,45,956.5,118.0,1.85,17.15,974.0,973.5,722.35
2018,4,17,12,0,956.0,119.0,1.9,17.4,979.0,959.61,713.17
2018,4,17,12,15,955.5,119.0,1.95,17.55,976.5,941.64,701.66
2018,4,17,12,30,955.0,119.0,2.0,17.7,974.0,920.67,688.19
2018,4,17,12,45,952.0,119.5,2.05,17.8,963.0,895.21,671.86
2018,4,17,13,0,949.0,120.0,2.1,17.9,952.0,867.05,653.68
2018,4,17,13,15,944.0,119.0,2.1,17.95,932.5,833.39,631.33
2018,4,17,13,30,939.0,118.0,2.1,18.0,913.0,797.45,607.32
2018,4,17,13,45,931.0,117.5,2.15,18.0,885.5,757.77,581.02
2018,4,17,14,0,923.0,117.0,2.2,18.0,858.0,716.35,551.69
2018,4,17,14,15,912.5,116.0,2.25,17.9,823.5,671.4,518.84
2018,4,17,14,30,902.0,115.0,2.3,17.8,789.0,625.33,484.27
2018,4,17,14,45,887.0,113.5,2.3,17.7,747.5,575.51,445.74
2018,4,17,15,0,872.0,112.0,2.3,17.6,706.0,522.23,403.64
2018,4,17,15,15,855.0,109.5,2.3,17.6,660.0,470.11,361.04
2018,4,17,15,30,838.0,107.0,2.3,17.6,614.0,418.47,317.64
2018,4,17,15,45,813.0,104.0,2.45,17.1,563.0,364.4,272.2
2018,4,17,16,0,788.0,101.0,2.6,16.6,512.0,312.1,227.1
2018,4,17,16,15,753.0,97.5,2.65,16.15,457.5,255.4,178.26
2018,4,17,16,30,718.0,94.0,2.7,15.7,403.0,205.3,135.37
2018,4,17,16,45,672.0,89.0,2.75,15.25,348.0,155.96,95.78
2018,4,17,17,0,626.0,84.0,2.8,14.8,293.0,111.49,64.62
2018,4,17,17,15,563.5,76.5,2.55,13.95,239.5,69.47,43.21
2018,4,17,17,30,501.0,69.0,2.3,13.1,186.0,50.17,39.34
2018,4,17,17,45,407.0,58.5,2.1,12.3,137.5,44.64,34.16
2018,4,17,18,0,313.0,48.0,1.9,11.5,89.0,36.93,26.68
2018,4,17,18,15,192.0,31.5,1.8,11.0,53.0,24.76,13.06
2018,4,17,18,30,71.0,15.0,1.7,10.5,17.0,14.74,0.0
2018,4,17,18,45,35.5,7.5,1.55,10.0,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,7.85,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,8.1,2.0,1.97,0.0
2018,4,18,5,45,0.0,8.0,0.35,8.4,8.0,7.71,0.0
2018,4,18,6,0,0.0,14.0,0.3,8.7,14.0,13.5,5.3
2018,4,18,6,15,0.0,21.5,0.35,9.1,21.5,20.74,12.13
2018,4,18,6,30,0.0,29.0,0.4,9.5,29.0,27.99,18.65
2018,4,18,6,45,0.0,47.5,0.4,9.9,47.5,45.88,34.28
2018,4,18,7,0,0.0,66.0,0.4,10.3,66.0,64.14,49.95
2018,4,18,7,15,21.0,105.5,0.5,10.8,114.0,121.99,99.14
2018,4,18,7,30,42.0,145.0,0.6,11.3,162.0,179.15,146.33
2018,4,18,7,45,56.0,171.0,0.7,11.8,197.0,217.37,176.9
2018,4,18,8,0,70.0,197.0,0.8,12.3,232.0,256.29,207.52
2018,4,18,8,15,57.0,212.0,0.8,12.55,242.5,263.54,211.82
2018,4,18,8,30,44.0,227.0,0.8,12.8,253.0,269.83,215.45
2018,4,18,8,45,52.0,248.5,0.85,13.1,281.5,299.08,237.7
2018,4,18,9,0,60.0,270.0,0.9,13.4,310.0,328.47,259.63
2018,4,18,9,15,125.5,307.0,0.85,13.7,396.5,431.82,338.34
2018,4,18,9,30,191.0,344.0,0.8,14.0,483.0,528.65,408.65
2018,4,18,9,45,176.0,360.0,0.75,14.3,493.0,533.16,408.7
2018,4,18,10,0,161.0,376.0,0.7,14.6,503.0,536.46,408.85
2018,4,18,10,15,244.0,361.5,0.85,14.95,561.5,602.69,458.67
2018,4,18,10,30,327.0,347.0,1.0,15.3,620.0,661.92,502.29
2018,4,18,10,45,474.5,318.5,1.15,15.65,725.5,771.94,581.7
2018,4,18,11,0,622.0,290.0,1.3,16.0,831.0,875.37,654.05
2018,4,18,11,15,590.0,311.5,1.55,16.25,831.0,861.82,644.73
2018,4,18,11,30,558.0,333.0,1.8,16.5,831.0,846.74,635.35
2018,4,18,11,45,511.5,354.0,2.05,16.75,812.5,816.32,614.85
2018,4,18,12,0,465.0,375.0,2.3,17.0,794.0,784.8,593.16
2018,4,18,12,15,424.0,388.5,2.5,17.05,770.0,750.29,569.29
2018,4,18,12,30,383.0,402.0,2.7,17.1,746.0,715.0,544.47
2018,4,18,12,45,298.5,414.0,2.85,17.2,680.0,644.55,492.79
2018,4,18,13,0,214.0,426.0,3.0,17.3,614.0,577.55,442.84
2018,4,18,13,15,189.0,417.0,3.1,17.2,580.5,540.61,416.15
2018,4,18,13,30,164.0,408.0,3.2,17.1,547.0,504.82,389.84
2018,4,18,13,45,194.5,397.0,3.35,17.05,557.0,507.19,393.0
2018,4,18,14,0,225.0,386.0,3.5,17.0,567.0,507.0,393.89
2018,4,18,14,15,199.0,368.0,3.55,16.85,523.5,462.91,360.77
2018,4,18,14,30,173.0,350.0,3.6,16.7,480.0,420.74,328.94
2018,4,18,14,45,151.0,331.5,3.7,16.5,440.5,382.35,299.84
2018,4,18,15,0,129.0,313.0,3.8,16.3,401.0,345.85,271.9
2018,4,18,15,15,154.0,292.5,3.8,16.3,391.0,330.31,259.8
2018,4,18,15,30,179.0,272.0,3.8,16.3,381.0,312.34,245.21
2018,4,18,15,45,119.0,242.5,3.85,15.65,312.5,255.48,201.17
2018,4,18,16,0,59.0,213.0,3.9,15.0,244.0,209.24,165.76
2018,4,18,16,15,168.0,179.5,3.85,14.55,255.0,197.83,153.25
2018,4,18,16,30,277.0,146.0,3.8,14.1,266.0,174.86,129.62
2018,4,18,16,45,408.0,115.5,3.8,13.65,266.0,145.69,99.52
2018,4,18,17,0,539.0,85.0,3.8,13.2,266.0,107.02,64.36
2018,4,18,17,15,467.0,77.0,3.45,12.45,214.0,68.72,43.89
2018,4,18,17,30,395.0,69.0,3.1,11.7,162.0,49.78,39.23
2018,4,18,17,45,323.0,56.5,2.75,10.95,120.0,41.86,31.89
2018,4,18,18,0,251.0,44.0,2.4,10.2,78.0,33.49,23.87
2018,4,18,18,15,158.5,29.5,2.2,9.6,47.5,22.98,12.25
2018,4,18,18,30,66.0,15.0,2.0,9.0,17.0,14.74,0.0
2018,4,18,18,45,33.0,7.5,1.8,8.45,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,19,5,15,38.0,5.0,2.15,6.35,5.0,0.0,0.0
2018,4,19,5,30,76.0,10.0,2.2,6.5,10.0,29.37,0.0
2018,4,19,5,45,229.0,22.0,2.2,6.65,41.5,103.7,0.0
2018,4,19,6,0,382.0,34.0,2.2,6.8,73.0,191.12,143.02
2018,4,19,6,15,483.5,41.5,2.3,7.2,121.0,259.01,208.11
2018,4,19,6,30,585.0,49.0,2.4,7.6,169.0,336.03,277.44
2018,4,19,6,45,646.0,55.0,2.45,8.0,223.0,397.21,332.18
2018,4,19,7,0,707.0,61.0,2.5,8.4,277.0,466.07,391.07
2018,4,19,7,15,746.0,65.5,2.65,9.1,332.0,524.32,439.1
2018,4,19,7,30,785.0,70.0,2.8,9.8,387.0,584.25,486.77
2018,4,19,7,45,812.0,74.0,2.95,10.45,441.0,636.94,527.3
2018,4,19,8,0,839.0,78.0,3.1,11.1,495.0,689.7,565.31
2018,4,19,8,15,828.0,89.5,3.3,11.8,536.5,722.74,587.48
2018,4,19,8,30,817.0,101.0,3.5,12.5,578.0,752.58,607.11
2018,4,19,8,45,681.5,154.5,3.7,13.2,574.0,728.98,586.79
2018,4,19,9,0,546.0,208.0,3.9,13.9,570.0,687.84,551.17
2018,4,19,9,15,414.0,270.5,4.0,14.3,554.5,653.82,520.34
2018,4,19,9,30,282.0,333.0,4.1,14.7,539.0,604.53,477.9
2018,4,19,9,45,290.0,349.0,4.2,15.1,570.0,630.73,496.42
2018,4,19,10,0,298.0,365.0,4.3,15.5,601.0,655.93,513.81
2018,4,19,10,15,257.0,384.0,4.4,15.75,592.5,638.69,498.74
2018,4,19,10,30,216.0,403.0,4.5,16.0,584.0,612.61,477.46
2018,4,19,10,45,181.5,415.5,4.6,16.2,570.0,591.71,460.31
2018,4,19,11,0,147.0,428.0,4.7,16.4,556.0,569.85,442.41
2018,4,19,11,15,135.0,426.0,4.75,16.55,545.0,553.26,429.36
2018,4,19,11,30,123.0,424.0,4.8,16.7,534.0,536.36,416.09
2018,4,19,11,45,95.0,412.5,4.8,16.8,498.0,491.79,381.64
2018,4,19,12,0,67.0,401.0,4.8,16.9,462.0,452.27,350.86
2018,4,19,12,15,57.0,393.5,4.85,17.0,445.0,433.07,336.05
2018,4,19,12,30,47.0,386.0,4.9,17.1,428.0,414.18,321.42
2018,4,19,12,45,46.5,365.0,4.95,17.15,406.5,390.58,303.67
2018,4,19,13,0,46.0,344.0,5.0,17.2,385.0,367.19,286.03
2018,4,19,13,15,39.0,332.0,5.05,17.15,366.0,347.51,271.0
2018,4,19,13,30,32.0,320.0,5.1,17.1,347.0,328.31,256.3
2018,4,19,13,45,52.5,339.0,5.15,17.1,382.0,357.46,279.62
2018,4,19,14,0,73.0,358.0,5.2,17.1,417.0,384.45,301.01
2018,4,19,14,15,207.0,319.0,5.15,17.0,476.5,424.72,335.02
2018,4,19,14,30,341.0,280.0,5.1,16.9,536.0,453.0,358.55
2018,4,19,14,45,451.5,236.0,5.05,16.8,557.0,452.48,358.53
2018,4,19,15,0,562.0,192.0,5.0,16.7,578.0,443.99,351.06
2018,4,19,15,15,577.0,181.5,5.0,16.7,555.0,412.87,324.35
2018,4,19,15,30,592.0,171.0,5.0,16.7,532.0,379.67,295.22
2018,4,19,15,45,523.5,171.5,4.8,16.3,471.5,325.8,250.46
2018,4,19,16,0,455.0,172.0,4.6,15.9,411.0,277.57,210.47
2018,4,19,16,15,370.5,169.0,4.4,15.6,350.5,229.12,171.39
2018,4,19,16,30,286.0,166.0,4.2,15.3,290.0,193.48,144.0
2018,4,19,16,45,401.0,129.5,4.05,15.0,279.0,157.38,108.99
2018,4,19,17,0,516.0,93.0,3.9,14.7,268.0,113.65,70.16
2018,4,19,17,15,524.0,78.0,3.4,13.95,229.0,72.75,45.11
2018,4,19,17,30,532.0,63.0,2.9,13.2,190.0,44.29,34.1
2018,4,19,17,45,450.0,54.0,2.45,12.5,142.5,39.87,29.95
2018,4,19,18,0,368.0,45.0,2.0,11.8,95.0,35.24,25.29
2018,4,19,18,15,237.5,31.5,1.85,11.25,58.5,24.6,13.8
2018,4,19,18,30,107.0,18.0,1.7,10.7,22.0,17.69,0.0
2018,4,19,18,45,53.5,9.0,1.55,10.15,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,5,15,24.0,5.0,1.25,8.95,5.0,0.0,0.0
2018,4,20,5,30,48.0,10.0,1.3,9.3,10.0,22.33,0.0
2018,4,20,5,45,166.0,25.0,1.4,9.65,40.0,90.61,16.71
2018,4,20,6,0,284.0,40.0,1.5,10.0,70.0,164.97,123.35
2018,4,20,6,15,386.5,50.5,1.55,10.55,116.5,230.89,183.68
2018,4,20,6,30,489.0,61.0,1.6,11.1,163.0,307.98,250.92
2018,4,20,6,45,527.0,71.0,1.65,11.65,209.5,361.06,297.24
2018,4,20,7,0,565.0,81.0,1.7,12.2,256.0,416.62,343.75
2018,4,20,7,15,644.5,82.5,1.8,12.9,317.5,489.19,402.18
2018,4,20,7,30,724.0,84.0,1.9,13.6,379.0,566.88,462.5
2018,4,20,7,45,705.5,97.5,1.95,14.25,417.0,597.62,484.16
2018,4,20,8,0,687.0,111.0,2.0,14.9,455.0,625.02,502.82
2018,4,20,8,15,731.0,112.0,2.2,15.75,511.5,681.31,543.1
2018,4,20,8,30,775.0,113.0,2.4,16.6,568.0,735.81,580.16
2018,4,20,8,45,827.5,105.5,2.55,17.45,626.0,791.0,616.69
2018,4,20,9,0,880.0,98.0,2.7,18.3,684.0,841.64,649.33
2018,4,20,9,15,895.5,98.5,2.85,18.9,726.0,874.43,669.74
2018,4,20,9,30,911.0,99.0,3.0,19.5,768.0,905.07,688.68
2018,4,20,9,45,924.0,98.0,3.1,20.05,804.5,929.5,703.08
2018,4,20,10,0,937.0,97.0,3.2,20.6,841.0,951.28,715.71
2018,4,20,10,15,943.5,98.5,3.3,21.0,870.0,966.98,724.7
2018,4,20,10,30,950.0,100.0,3.4,21.4,899.0,979.55,731.72
2018,4,20,10,45,953.5,101.5,3.45,21.75,920.0,986.15,734.64
2018,4,20,11,0,957.0,103.0,3.5,22.1,941.0,989.45,735.52
2018,4,20,11,15,959.0,103.5,3.55,22.35,954.0,987.04,733.04
2018,4,20,11,30,961.0,104.0,3.6,22.6,967.0,981.34,728.53
2018,4,20,11,45,961.0,104.0,3.65,22.85,971.5,970.07,720.45
2018,4,20,12,0,961.0,104.0,3.7,23.1,976.0,955.63,710.38
2018,4,20,12,15,960.5,104.0,3.75,23.2,973.0,937.64,698.44
2018,4,20,12,30,960.0,104.0,3.8,23.3,970.0,916.64,684.53
2018,4,20,12,45,957.5,103.0,3.85,23.4,958.5,890.1,666.88
2018,4,20,13,0,955.0,102.0,3.9,23.5,947.0,860.86,647.38
2018,4,20,13,15,950.5,101.5,3.9,23.5,927.5,827.98,625.32
2018,4,20,13,30,946.0,101.0,3.9,23.5,908.0,792.78,601.55
2018,4,20,13,45,940.0,100.0,3.95,23.45,881.5,753.89,575.35
2018,4,20,14,0,934.0,99.0,4.0,23.4,855.0,713.12,547.06
2018,4,20,14,15,925.0,98.0,4.0,23.25,821.5,668.79,514.2
2018,4,20,14,30,916.0,97.0,4.0,23.1,788.0,623.2,479.63
2018,4,20,14,45,903.5,95.5,4.0,22.95,747.5,574.22,441.69
2018,4,20,15,0,891.0,94.0,4.0,22.8,707.0,524.73,402.34
2018,4,20,15,15,876.5,91.0,4.0,22.8,661.5,472.74,359.84
2018,4,20,15,30,862.0,88.0,4.0,22.8,616.0,420.89,316.35
2018,4,20,15,45,842.0,85.5,3.85,22.2,566.5,363.87,268.49
2018,4,20,16,0,822.0,83.0,3.7,21.6,517.0,311.99,223.6
2018,4,20,16,15,795.0,79.5,3.5,21.05,464.5,258.97,177.58
2018,4,20,16,30,768.0,76.0,3.3,20.5,412.0,208.35,134.03
2018,4,20,16,45,730.5,72.0,3.1,20.0,358.0,158.44,93.54
2018,4,20,17,0,693.0,68.0,2.9,19.5,304.0,112.48,60.61
2018,4,20,17,15,639.5,62.0,2.55,18.45,250.5,64.61,34.11
2018,4,20,17,30,586.0,56.0,2.2,17.4,197.0,38.12,28.08
2018,4,20,17,45,496.5,48.0,1.8,16.4,147.0,34.24,24.54
2018,4,20,18,0,407.0,40.0,1.4,15.4,97.0,30.15,20.55
2018,4,20,18,15,280.5,28.5,1.35,14.7,60.0,22.37,12.12
2018,4,20,18,30,154.0,17.0,1.3,14.0,23.0,16.71,0.0
2018,4,20,18,45,77.0,8.5,1.25,13.35,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,21,5,15,33.0,4.5,0.8,8.65,5.0,0.0,0.0
2018,4,21,5,30,66.0,9.0,0.8,9.3,10.0,26.25,0.0
2018,4,21,5,45,197.0,23.0,0.75,9.95,41.5,98.61,32.38
2018,4,21,6,0,328.0,37.0,0.7,10.6,73.0,177.5,133.06
2018,4,21,6,15,403.0,46.5,0.75,11.3,115.5,235.03,185.97
2018,4,21,6,30,478.0,56.0,0.8,12.0,158.0,299.23,241.97
2018,4,21,6,45,353.5,76.5,0.8,12.7,163.5,279.0,228.19
2018,4,21,7,0,229.0,97.0,0.8,13.4,169.0,240.84,197.7
2018,4,21,7,15,263.5,119.0,0.85,14.3,216.0,295.24,241.89
2018,4,21,7,30,298.0,141.0,0.9,15.2,263.0,351.72,285.79
2018,4,21,7,45,326.5,159.5,0.95,16.1,310.0,401.95,323.48
2018,4,21,8,0,355.0,178.0,1.0,17.0,357.0,453.41,361.04
2018,4,21,8,15,486.0,168.5,1.1,17.95,440.0,560.05,440.56
2018,4,21,8,30,617.0,159.0,1.2,18.9,523.0,669.15,518.45
2018,4,21,8,45,743.5,128.0,1.3,19.85,601.0,753.37,575.02
2018,4,21,9,0,870.0,97.0,1.4,20.8,679.0,834.63,626.94
2018,4,21,9,15,884.0,98.0,1.45,21.5,720.5,866.46,644.69
2018,4,21,9,30,898.0,99.0,1.5,22.2,762.0,896.09,661.39
2018,4,21,9,45,909.5,99.5,1.55,22.9,798.0,920.56,674.62
2018,4,21,10,0,921.0,100.0,1.6,23.6,834.0,942.37,686.13
2018,4,21,10,15,927.5,101.0,1.6,24.05,862.0,957.31,693.27
2018,4,21,10,30,934.0,102.0,1.6,24.5,890.0,969.19,698.6
2018,4,21,10,45,938.5,102.5,1.6,24.95,911.0,975.56,700.54
2018,4,21,11,0,943.0,103.0,1.6,25.4,932.0,978.72,700.64
2018,4,21,11,15,945.5,103.5,1.55,25.7,945.0,976.78,697.4
2018,4,21,11,30,948.0,104.0,1.5,26.0,958.0,971.6,692.31
2018,4,21,11,45,948.5,104.5,1.5,26.3,963.0,961.39,684.93
2018,4,21,12,0,949.0,105.0,1.5,26.6,968.0,948.03,675.75
2018,4,21,12,15,948.5,104.5,1.45,26.75,965.0,929.73,663.31
2018,4,21,12,30,948.0,104.0,1.4,26.9,962.0,908.47,649.13
2018,4,21,12,45,945.0,104.0,1.35,27.05,950.5,882.75,632.22
2018,4,21,13,0,942.0,104.0,1.3,27.2,939.0,854.38,613.69
2018,4,21,13,15,937.5,103.5,1.25,27.2,920.0,821.87,592.86
2018,4,21,13,30,933.0,103.0,1.2,27.2,901.0,787.06,570.52
2018,4,21,13,45,926.0,102.5,1.15,27.25,874.5,748.38,545.41
2018,4,21,14,0,919.0,102.0,1.1,27.3,848.0,707.92,518.48
2018,4,21,14,15,876.0,116.5,1.15,27.15,804.5,657.07,483.5
2018,4,21,14,30,833.0,131.0,1.2,27.0,761.0,605.26,447.09
2018,4,21,14,45,834.0,121.5,1.3,26.85,725.0,559.34,414.61
2018,4,21,15,0,835.0,112.0,1.4,26.7,689.0,511.97,379.71
2018,4,21,15,15,823.5,106.5,1.4,26.7,644.5,461.33,340.45
2018,4,21,15,30,812.0,101.0,1.4,26.7,600.0,410.72,300.05
2018,4,21,15,45,796.5,95.5,1.6,26.15,552.0,358.94,258.73
2018,4,21,16,0,781.0,90.0,1.8,25.6,504.0,308.01,216.64
2018,4,21,16,15,751.5,87.0,1.8,25.0,452.5,256.91,173.84
2018,4,21,16,30,722.0,84.0,1.8,24.4,401.0,208.51,133.48
2018,4,21,16,45,695.5,77.0,1.8,23.85,350.5,156.45,91.74
2018,4,21,17,0,669.0,70.0,1.8,23.3,300.0,110.47,58.57
2018,4,21,17,15,605.0,65.0,1.65,22.1,246.0,67.62,36.0
2018,4,21,17,30,541.0,60.0,1.5,20.9,192.0,41.32,30.44
2018,4,21,17,45,425.5,52.0,1.35,19.7,140.0,37.61,27.13
2018,4,21,18,0,310.0,44.0,1.2,18.5,88.0,33.26,22.96
2018,4,21,18,15,204.0,30.5,1.2,17.85,54.5,23.6,13.14
2018,4,21,18,30,98.0,17.0,1.2,17.2,21.0,16.71,0.0
2018,4,21,18,45,49.0,8.5,1.15,16.55,10.5,8.36,0.0
2018,4,21,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,22,5,15,41.5,5.5,0.4,14.55,6.0,0.0,0.0
2018,4,22,5,30,83.0,11.0,0.4,14.9,12.0,32.96,0.0
2018,4,22,5,45,229.0,23.5,0.45,15.3,45.5,110.97,47.0
2018,4,22,6,0,375.0,36.0,0.5,15.7,79.0,194.94,144.08
2018,4,22,6,15,470.0,44.5,0.6,16.25,127.0,261.91,203.27
2018,4,22,6,30,565.0,53.0,0.7,16.8,175.0,337.52,267.24
2018,4,22,6,45,625.0,59.0,0.8,17.3,228.5,400.59,319.78
2018,4,22,7,0,685.0,65.0,0.9,17.8,282.0,468.09,373.79
2018,4,22,7,15,726.0,69.0,0.95,18.5,336.5,523.73,416.31
2018,4,22,7,30,767.0,73.0,1.0,19.2,391.0,583.75,460.39
2018,4,22,7,45,796.0,76.5,1.05,19.85,445.0,636.59,497.69
2018,4,22,8,0,825.0,80.0,1.1,20.5,499.0,689.67,532.44
2018,4,22,8,15,846.0,83.0,1.15,21.3,550.0,736.09,561.35
2018,4,22,8,30,867.0,86.0,1.2,22.1,601.0,776.97,585.92
2018,4,22,8,45,883.0,89.0,1.25,22.95,648.5,817.14,609.5
2018,4,22,9,0,899.0,92.0,1.3,23.8,696.0,855.57,631.52
2018,4,22,9,15,912.0,93.5,1.35,24.25,738.0,887.78,650.19
2018,4,22,9,30,925.0,95.0,1.4,24.7,780.0,917.66,667.3
2018,4,22,9,45,935.0,96.0,1.4,25.2,816.5,941.78,679.82
2018,4,22,10,0,945.0,97.0,1.4,25.7,853.0,963.11,690.58
2018,4,22,10,15,951.0,99.0,1.4,26.05,882.0,978.89,698.29
2018,4,22,10,30,957.0,101.0,1.4,26.4,911.0,991.5,704.14
2018,4,22,10,45,961.0,101.5,1.45,26.7,932.0,997.45,706.89
2018,4,22,11,0,965.0,102.0,1.5,27.0,953.0,1000.11,707.8
2018,4,22,11,15,967.0,104.0,1.55,27.2,967.0,999.14,706.87
2018,4,22,11,30,969.0,106.0,1.6,27.4,981.0,994.83,704.03
2018,4,22,11,45,968.5,107.0,1.6,27.6,986.0,983.94,696.53
2018,4,22,12,0,968.0,108.0,1.6,27.8,991.0,969.85,687.23
2018,4,22,12,15,966.0,109.0,1.65,27.85,987.5,951.34,676.32
2018,4,22,12,30,964.0,110.0,1.7,27.9,984.0,929.84,663.58
2018,4,22,12,45,960.0,110.0,1.8,27.95,972.0,902.86,647.87
2018,4,22,13,0,956.0,110.0,1.9,28.0,960.0,873.24,630.32
2018,4,22,13,15,951.0,110.0,1.95,27.95,941.0,840.34,610.22
2018,4,22,13,30,946.0,110.0,2.0,27.9,922.0,805.16,588.42
2018,4,22,13,45,882.0,136.5,2.05,27.8,875.5,750.69,553.53
2018,4,22,14,0,818.0,163.0,2.1,27.7,829.0,697.34,516.3
2018,4,22,14,15,848.0,141.5,2.15,27.5,807.5,662.31,492.77
2018,4,22,14,30,878.0,120.0,2.2,27.3,786.0,625.76,467.06
2018,4,22,14,45,884.0,110.5,2.25,27.15,752.0,581.16,434.28
2018,4,22,15,0,890.0,101.0,2.3,27.0,718.0,534.52,398.92
2018,4,22,15,15,875.0,98.5,2.3,27.0,672.5,482.75,358.22
2018,4,22,15,30,860.0,96.0,2.3,27.0,627.0,427.36,313.78
2018,4,22,15,45,834.5,94.0,2.3,26.35,575.0,372.84,269.66
2018,4,22,16,0,809.0,92.0,2.3,25.7,523.0,320.11,225.85
2018,4,22,16,15,787.0,87.5,2.2,25.1,472.0,268.07,181.78
2018,4,22,16,30,765.0,83.0,2.1,24.5,421.0,217.94,139.47
2018,4,22,16,45,728.0,78.0,2.0,23.95,366.5,167.31,99.04
2018,4,22,17,0,691.0,73.0,1.9,23.4,312.0,116.84,62.55
2018,4,22,17,15,602.0,69.5,1.7,22.2,252.0,73.0,39.71
2018,4,22,17,30,513.0,66.0,1.5,21.0,192.0,46.35,34.8
2018,4,22,17,45,438.0,55.5,1.3,19.8,144.5,40.65,29.77
2018,4,22,18,0,363.0,45.0,1.1,18.6,97.0,34.56,24.11
2018,4,22,18,15,238.0,31.5,1.1,17.9,60.0,24.37,13.98
2018,4,22,18,30,113.0,18.0,1.1,17.2,23.0,14.21,0.0
2018,4,22,18,45,56.5,9.0,1.05,16.55,11.5,8.85,0.0
2018,4,22,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,23,5,15,34.0,6.5,0.6,13.05,7.0,0.0,0.0
2018,4,23,5,30,68.0,13.0,0.6,13.6,14.0,31.15,0.0
2018,4,23,5,45,183.5,27.5,0.65,14.15,46.0,103.36,51.69
2018,4,23,6,0,299.0,42.0,0.7,14.7,78.0,175.01,131.15
2018,4,23,6,15,342.0,55.5,0.85,15.4,116.0,221.46,173.78
2018,4,23,6,30,385.0,69.0,1.0,16.1,154.0,272.1,218.05
2018,4,23,6,45,435.0,81.0,1.15,16.85,201.5,328.18,265.14
2018,4,23,7,0,485.0,93.0,1.3,17.6,249.0,388.19,313.72
2018,4,23,7,15,587.5,94.0,1.35,18.5,316.5,474.28,380.56
2018,4,23,7,30,690.0,95.0,1.4,19.4,384.0,564.61,447.97
2018,4,23,7,45,707.0,104.0,1.5,20.25,433.5,612.51,481.54
2018,4,23,8,0,724.0,113.0,1.6,21.1,483.0,659.88,514.02
2018,4,23,8,15,762.0,113.5,1.7,21.8,537.5,712.59,549.11
2018,4,23,8,30,800.0,114.0,1.8,22.5,592.0,763.03,581.47
2018,4,23,8,45,815.0,118.5,1.9,23.25,637.5,802.06,605.31
2018,4,23,9,0,830.0,123.0,2.0,24.0,683.0,839.38,627.78
2018,4,23,9,15,831.0,130.5,2.0,24.4,720.0,866.01,642.81
2018,4,23,9,30,832.0,138.0,2.0,24.8,757.0,889.89,656.02
2018,4,23,9,45,792.5,163.5,2.0,25.2,775.0,893.64,655.99
2018,4,23,10,0,753.0,189.0,2.0,25.6,793.0,896.9,655.99
2018,4,23,10,15,784.0,182.0,1.95,25.85,830.0,919.64,668.67
2018,4,23,10,30,815.0,175.0,1.9,26.1,867.0,944.21,682.25
2018,4,23,10,45,867.0,151.0,1.9,26.4,903.0,968.16,695.78
2018,4,23,11,0,919.0,127.0,1.9,26.7,939.0,985.12,704.87
2018,4,23,11,15,920.5,128.5,1.85,26.85,952.0,983.05,701.89
2018,4,23,11,30,922.0,130.0,1.8,27.0,965.0,977.83,697.25
2018,4,23,11,45,922.0,130.5,1.75,27.15,969.5,967.12,689.32
2018,4,23,12,0,922.0,131.0,1.7,27.3,974.0,953.39,679.65
2018,4,23,12,15,915.0,134.0,1.65,27.35,968.5,932.99,666.17
2018,4,23,12,30,908.0,137.0,1.6,27.4,963.0,909.93,651.14
2018,4,23,12,45,905.5,136.0,1.6,27.5,951.5,884.32,635.02
2018,4,23,13,0,903.0,135.0,1.6,27.6,940.0,856.2,617.28
2018,4,23,13,15,887.0,140.5,1.65,27.55,917.5,821.26,595.92
