Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,13,0,944.0,108.0,2.4,24.8,968.0,880.8,647.06
2018,5,3,13,15,941.0,106.5,2.45,24.85,949.0,848.52,626.54
2018,5,3,13,30,938.0,105.0,2.5,24.9,930.0,813.94,604.33
2018,5,3,13,45,925.5,107.5,2.55,25.0,901.5,774.0,578.17
2018,5,3,14,0,913.0,110.0,2.6,25.1,873.0,732.7,550.82
2018,5,3,14,15,902.0,109.5,2.7,25.05,839.0,688.48,520.01
2018,5,3,14,30,891.0,109.0,2.8,25.0,805.0,643.25,487.27
2018,5,3,14,45,891.5,102.0,2.85,24.95,769.0,597.87,453.48
2018,5,3,15,0,892.0,95.0,2.9,24.9,733.0,550.94,417.51
2018,5,3,15,15,878.0,93.0,2.9,24.9,688.5,500.24,377.39
2018,5,3,15,30,864.0,91.0,2.9,24.9,644.0,449.66,336.27
2018,5,3,15,45,846.0,88.0,2.95,24.45,595.0,397.04,293.2
2018,5,3,16,0,828.0,85.0,3.0,24.0,546.0,341.2,246.56
2018,5,3,16,15,803.0,82.5,3.0,23.6,494.5,289.19,202.05
2018,5,3,16,30,778.0,80.0,3.0,23.2,443.0,239.34,159.16
2018,5,3,16,45,744.0,76.0,2.95,22.8,389.5,189.02,117.2
2018,5,3,17,0,710.0,72.0,2.9,22.4,336.0,142.21,80.73
2018,5,3,17,15,640.5,69.0,2.65,21.45,279.0,93.82,49.32
2018,5,3,17,30,571.0,66.0,2.4,20.5,222.0,56.16,33.55
2018,5,3,17,45,474.0,58.0,2.1,19.6,168.5,40.87,30.15
2018,5,3,18,0,377.0,50.0,1.8,18.7,115.0,37.13,26.66
2018,5,3,18,15,309.0,39.0,1.7,17.85,80.5,30.27,20.12
2018,5,3,18,30,241.0,28.0,1.6,17.0,46.0,22.93,9.96
2018,5,3,18,45,127.0,15.0,1.5,16.15,24.0,14.74,0.0
2018,5,3,19,0,13.0,2.0,1.4,15.3,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.35,14.95,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,5,15,79.0,12.5,0.5,11.75,17.0,32.57,0.0
2018,5,4,5,30,158.0,25.0,0.5,12.3,34.0,87.65,24.66
2018,5,4,5,45,181.0,38.5,0.55,12.9,59.0,124.86,91.88
2018,5,4,6,0,204.0,52.0,0.6,13.5,84.0,156.9,122.73
2018,5,4,6,15,226.0,68.5,0.65,14.05,116.5,187.25,150.33
2018,5,4,6,30,248.0,85.0,0.7,14.6,149.0,226.44,184.07
2018,5,4,6,45,302.0,102.0,0.75,15.2,197.5,293.39,238.89
2018,5,4,7,0,356.0,119.0,0.8,15.8,246.0,356.77,289.2
2018,5,4,7,15,400.0,133.5,0.75,16.5,297.5,414.9,333.26
2018,5,4,7,30,444.0,148.0,0.7,17.2,349.0,475.75,377.74
2018,5,4,7,45,454.5,165.5,0.7,17.95,392.5,518.59,407.15
2018,5,4,8,0,465.0,183.0,0.7,18.7,436.0,560.92,435.44
2018,5,4,8,15,466.0,202.0,0.7,19.65,475.0,596.84,457.83
2018,5,4,8,30,467.0,221.0,0.7,20.6,514.0,631.32,478.64
2018,5,4,8,45,543.0,211.0,0.7,21.55,575.5,695.46,521.25
2018,5,4,9,0,619.0,201.0,0.7,22.5,637.0,765.61,566.03
2018,5,4,9,15,574.5,235.0,0.75,23.3,657.5,771.5,565.51
2018,5,4,9,30,530.0,269.0,0.8,24.1,678.0,776.64,565.24
2018,5,4,9,45,567.0,269.5,0.85,24.85,724.5,817.35,590.52
2018,5,4,10,0,604.0,270.0,0.9,25.6,771.0,858.8,615.37
2018,5,4,10,15,620.5,273.5,1.0,26.1,802.5,881.08,628.81
2018,5,4,10,30,637.0,277.0,1.1,26.6,834.0,901.28,641.12
2018,5,4,10,45,615.0,297.0,1.2,27.05,845.0,899.12,638.43
2018,5,4,11,0,593.0,317.0,1.3,27.5,856.0,894.41,634.4
2018,5,4,11,15,547.5,341.0,1.35,27.7,843.5,869.8,617.25
2018,5,4,11,30,502.0,365.0,1.4,27.9,831.0,843.24,599.02
2018,5,4,11,45,517.5,363.5,1.4,28.1,846.0,846.75,601.17
2018,5,4,12,0,533.0,362.0,1.4,28.3,861.0,848.14,601.66
2018,5,4,12,15,547.0,357.5,1.45,28.3,868.0,843.1,599.22
2018,5,4,12,30,561.0,353.0,1.5,28.3,875.0,835.91,595.44
2018,5,4,12,45,568.5,342.5,1.55,28.35,866.5,815.35,582.96
2018,5,4,13,0,576.0,332.0,1.6,28.4,858.0,792.98,569.28
2018,5,4,13,15,615.0,298.5,1.7,28.3,849.5,771.38,557.71
2018,5,4,13,30,654.0,265.0,1.8,28.2,841.0,747.38,544.13
2018,5,4,13,45,634.5,267.5,1.85,28.1,813.0,710.19,519.35
2018,5,4,14,0,615.0,270.0,1.9,28.0,785.0,673.01,494.21
2018,5,4,14,15,715.5,206.5,1.95,27.8,783.5,653.78,483.59
2018,5,4,14,30,816.0,143.0,2.0,27.6,782.0,627.83,467.19
2018,5,4,14,45,840.5,123.5,2.05,27.4,753.0,587.31,438.27
2018,5,4,15,0,865.0,104.0,2.1,27.2,724.0,546.72,408.17
2018,5,4,15,15,851.0,101.0,2.1,27.2,679.5,496.36,369.19
2018,5,4,15,30,837.0,98.0,2.1,27.2,635.0,442.36,326.59
2018,5,4,15,45,816.5,95.0,2.35,26.5,586.0,389.93,285.26
2018,5,4,16,0,796.0,92.0,2.6,25.8,537.0,338.8,243.45
2018,5,4,16,15,760.0,88.0,2.7,25.1,480.5,284.02,198.1
2018,5,4,16,30,724.0,84.0,2.8,24.4,424.0,232.57,155.12
2018,5,4,16,45,690.5,79.5,2.9,23.75,372.5,181.41,112.99
2018,5,4,17,0,657.0,75.0,3.0,23.1,321.0,136.71,78.23
2018,5,4,17,15,607.5,69.5,2.95,22.1,269.5,93.6,49.78
2018,5,4,17,30,558.0,64.0,2.9,21.1,218.0,55.8,32.41
2018,5,4,17,45,480.5,57.0,2.8,20.05,169.5,39.83,29.18
2018,5,4,18,0,403.0,50.0,2.7,19.0,121.0,36.96,26.48
2018,5,4,18,15,308.5,40.0,2.55,18.15,83.5,31.06,20.8
2018,5,4,18,30,214.0,30.0,2.4,17.3,46.0,23.6,11.05
2018,5,4,18,45,112.5,16.0,2.3,16.5,24.0,15.73,0.0
2018,5,4,19,0,11.0,2.0,2.2,15.7,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.1,15.3,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,0.85,12.55,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,0.9,12.9,6.0,5.78,0.0
2018,5,5,5,45,0.0,9.5,0.95,13.2,9.5,9.16,1.84
2018,5,5,6,0,0.0,13.0,1.0,13.5,13.0,12.53,4.96
2018,5,5,6,15,0.0,22.5,1.0,13.95,22.5,21.7,12.92
2018,5,5,6,30,0.0,32.0,1.0,14.4,32.0,30.88,20.83
2018,5,5,6,45,6.5,63.0,0.95,14.8,65.5,64.44,49.42
2018,5,5,7,0,13.0,94.0,0.9,15.2,99.0,100.36,79.43
2018,5,5,7,15,22.5,133.0,0.85,15.65,143.0,152.91,122.41
2018,5,5,7,30,32.0,172.0,0.8,16.1,187.0,202.43,161.67
2018,5,5,7,45,65.5,204.5,0.7,16.55,239.0,261.98,208.31
2018,5,5,8,0,99.0,237.0,0.6,17.0,291.0,323.54,254.92
2018,5,5,8,15,137.5,262.0,0.65,17.4,344.5,390.87,305.15
2018,5,5,8,30,176.0,287.0,0.7,17.8,398.0,451.68,349.35
2018,5,5,8,45,243.0,298.5,0.7,18.2,463.5,531.87,406.95
2018,5,5,9,0,310.0,310.0,0.7,18.6,529.0,605.96,458.44
2018,5,5,9,15,335.5,319.5,0.7,19.2,569.0,643.27,482.01
2018,5,5,9,30,361.0,329.0,0.7,19.8,609.0,680.48,505.49
2018,5,5,9,45,432.0,321.5,0.7,20.4,670.5,748.69,550.43
2018,5,5,10,0,503.0,314.0,0.7,21.0,732.0,809.99,589.4
2018,5,5,10,15,513.5,324.5,0.8,21.9,763.0,832.7,602.11
2018,5,5,10,30,524.0,335.0,0.9,22.8,794.0,853.55,614.03
2018,5,5,10,45,496.0,356.0,0.95,23.7,798.5,846.46,606.3
2018,5,5,11,0,468.0,377.0,1.0,24.6,803.0,837.1,597.55
2018,5,5,11,15,417.5,399.5,1.25,25.25,783.5,805.97,577.5
2018,5,5,11,30,367.0,422.0,1.5,25.9,764.0,770.52,554.15
2018,5,5,11,45,339.5,433.0,1.75,26.55,750.5,748.16,539.48
2018,5,5,12,0,312.0,444.0,2.0,27.2,737.0,725.11,523.79
2018,5,5,12,15,388.5,415.0,2.05,27.3,778.5,756.02,546.91
2018,5,5,12,30,465.0,386.0,2.1,27.4,820.0,784.22,567.53
2018,5,5,12,45,408.5,400.5,2.2,27.55,778.5,734.69,533.22
2018,5,5,13,0,352.0,415.0,2.3,27.7,737.0,687.41,500.56
2018,5,5,13,15,345.5,408.5,2.35,27.6,719.0,662.28,484.21
2018,5,5,13,30,339.0,402.0,2.4,27.5,701.0,636.79,467.26
2018,5,5,13,45,393.0,371.0,2.5,27.35,708.0,632.77,466.74
2018,5,5,14,0,447.0,340.0,2.6,27.2,715.0,622.18,461.24
2018,5,5,14,15,400.0,329.0,2.75,26.65,655.0,560.96,418.92
2018,5,5,14,30,353.0,318.0,2.9,26.1,595.0,505.87,380.21
2018,5,5,14,45,368.0,305.5,3.0,25.55,581.5,485.48,366.4
2018,5,5,15,0,383.0,293.0,3.1,25.0,568.0,463.28,350.57
2018,5,5,15,15,375.5,274.5,3.1,25.0,530.5,423.35,320.22
2018,5,5,15,30,368.0,256.0,3.1,25.0,493.0,383.83,289.7
2018,5,5,15,45,260.0,242.0,3.5,23.3,403.0,310.44,235.97
2018,5,5,16,0,152.0,228.0,3.9,21.6,313.0,252.27,193.47
2018,5,5,16,15,112.0,199.0,3.95,20.75,258.5,206.94,158.94
2018,5,5,16,30,72.0,170.0,4.0,19.9,204.0,170.26,131.23
2018,5,5,16,45,80.0,142.5,4.05,19.05,176.0,143.26,109.49
2018,5,5,17,0,88.0,115.0,4.1,18.2,148.0,111.63,83.72
2018,5,5,17,15,101.0,86.5,3.95,17.45,119.0,83.31,60.68
2018,5,5,17,30,114.0,58.0,3.8,16.7,90.0,49.68,34.49
2018,5,5,17,45,63.0,37.0,3.65,15.95,54.0,33.4,24.03
2018,5,5,18,0,12.0,16.0,3.5,15.2,18.0,15.56,8.1
2018,5,5,18,15,6.0,11.5,3.4,14.65,12.5,11.18,4.02
2018,5,5,18,30,0.0,7.0,3.3,14.1,7.0,6.74,0.0
2018,5,5,18,45,0.0,3.5,3.15,13.55,3.5,3.44,0.0
2018,5,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.1,9.4,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.1,9.4,2.0,0.0,0.0
2018,5,6,5,15,17.5,12.0,2.15,9.65,13.0,16.38,0.0
2018,5,6,5,30,30.0,22.0,2.2,9.9,24.0,36.53,13.62
2018,5,6,5,45,87.5,38.5,2.25,10.15,51.5,84.82,63.03
2018,5,6,6,0,145.0,55.0,2.3,10.4,79.0,130.28,103.62
2018,5,6,6,15,254.5,69.5,2.3,10.9,129.5,209.73,172.17
2018,5,6,6,30,364.0,84.0,2.3,11.4,180.0,292.33,242.74
2018,5,6,6,45,448.0,92.5,2.3,11.85,237.0,363.48,302.55
2018,5,6,7,0,532.0,101.0,2.3,12.3,294.0,444.81,368.75
2018,5,6,7,15,641.5,95.5,2.3,13.0,364.0,530.26,436.3
2018,5,6,7,30,751.0,90.0,2.3,13.7,434.0,620.13,504.98
2018,5,6,7,45,782.5,92.5,2.3,14.4,488.0,673.33,542.15
2018,5,6,8,0,814.0,95.0,2.3,15.1,542.0,726.89,577.97
2018,5,6,8,15,834.0,98.0,2.2,15.85,592.0,772.05,606.01
2018,5,6,8,30,854.0,101.0,2.1,16.6,642.0,816.2,632.58
2018,5,6,8,45,869.5,103.0,2.0,17.4,687.5,849.14,650.56
2018,5,6,9,0,885.0,105.0,1.9,18.2,733.0,885.32,670.38
2018,5,6,9,15,860.0,123.5,1.95,18.85,761.5,906.84,681.9
2018,5,6,9,30,835.0,142.0,2.0,19.5,790.0,919.07,687.36
2018,5,6,9,45,853.0,140.0,2.0,20.2,827.0,945.16,701.49
2018,5,6,10,0,871.0,138.0,2.0,20.9,864.0,963.43,710.25
2018,5,6,10,15,875.0,142.5,2.1,21.4,891.5,978.38,718.63
2018,5,6,10,30,879.0,147.0,2.2,21.9,919.0,990.37,725.18
2018,5,6,10,45,888.0,145.5,2.3,22.4,940.5,998.06,729.04
2018,5,6,11,0,897.0,144.0,2.4,22.9,962.0,1002.8,731.11
2018,5,6,11,15,915.5,134.5,2.6,23.1,979.0,1005.55,733.85
2018,5,6,11,30,934.0,125.0,2.8,23.3,996.0,1005.18,734.57
2018,5,6,11,45,875.5,160.5,2.95,23.5,980.0,973.97,714.7
2018,5,6,12,0,817.0,196.0,3.1,23.7,964.0,944.94,696.34
2018,5,6,12,15,631.0,298.0,3.15,23.75,890.0,861.97,638.8
2018,5,6,12,30,445.0,400.0,3.2,23.8,816.0,780.67,578.27
2018,5,6,12,45,488.0,379.0,3.3,23.8,830.0,782.94,582.1
2018,5,6,13,0,531.0,358.0,3.4,23.8,844.0,782.02,583.06
2018,5,6,13,15,436.0,379.5,3.35,23.6,773.5,706.97,529.01
2018,5,6,13,30,341.0,401.0,3.3,23.4,703.0,637.99,478.86
2018,5,6,13,45,360.0,379.5,3.3,23.2,690.0,617.12,465.42
2018,5,6,14,0,379.0,358.0,3.3,23.0,677.0,594.42,450.14
2018,5,6,14,15,216.0,309.5,3.25,22.65,490.0,426.42,325.99
2018,5,6,14,30,53.0,261.0,3.2,22.3,303.0,277.95,212.65
2018,5,6,14,45,59.0,269.5,3.1,22.0,314.0,285.46,219.21
2018,5,6,15,0,65.0,278.0,3.0,21.7,325.0,291.94,224.53
2018,5,6,15,15,50.0,254.0,3.0,21.7,289.0,258.91,199.33
2018,5,6,15,30,35.0,230.0,3.0,21.7,253.0,227.44,175.31
2018,5,6,15,45,140.0,216.5,2.95,20.85,297.0,248.39,191.58
2018,5,6,16,0,245.0,203.0,2.9,20.0,341.0,257.98,197.25
2018,5,6,16,15,225.5,190.5,2.95,19.5,308.5,227.44,172.69
2018,5,6,16,30,206.0,178.0,3.0,19.0,276.0,198.77,149.74
2018,5,6,16,45,196.0,147.5,3.0,18.45,231.5,159.29,117.87
2018,5,6,17,0,186.0,117.0,3.0,17.9,187.0,121.25,87.4
2018,5,6,17,15,283.5,102.0,2.9,17.4,190.5,105.18,71.89
2018,5,6,17,30,381.0,87.0,2.8,16.9,194.0,73.93,49.7
2018,5,6,17,45,276.0,75.5,2.75,16.45,144.5,54.96,43.0
2018,5,6,18,0,171.0,64.0,2.7,16.0,95.0,51.16,39.31
2018,5,6,18,15,119.5,46.5,2.45,15.5,65.0,37.87,27.02
2018,5,6,18,30,68.0,29.0,2.2,15.0,35.0,24.12,12.6
2018,5,6,18,45,36.0,16.0,2.0,14.5,19.0,15.73,0.0
2018,5,6,19,0,4.0,3.0,1.8,14.0,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,13.7,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.05,10.0,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,7,5,15,105.5,15.0,2.2,10.55,22.0,42.62,0.0
2018,5,7,5,30,203.0,28.0,2.3,11.0,42.0,108.5,55.19
2018,5,7,5,45,324.0,39.0,2.4,11.5,83.0,177.85,134.89
2018,5,7,6,0,445.0,50.0,2.5,12.0,124.0,255.7,203.89
2018,5,7,6,15,522.5,57.5,2.5,12.65,174.5,321.07,261.67
2018,5,7,6,30,600.0,65.0,2.5,13.3,225.0,392.94,323.05
2018,5,7,6,45,651.5,70.5,2.5,13.95,279.0,454.37,374.01
2018,5,7,7,0,703.0,76.0,2.5,14.6,333.0,519.25,425.74
2018,5,7,7,15,739.0,80.5,2.5,15.4,387.5,573.77,467.33
2018,5,7,7,30,775.0,85.0,2.5,16.2,442.0,632.32,510.4
2018,5,7,7,45,801.0,88.5,2.5,17.0,495.0,683.59,545.37
2018,5,7,8,0,827.0,92.0,2.5,17.8,548.0,734.81,578.92
2018,5,7,8,15,846.0,95.0,2.55,18.6,598.0,779.61,607.37
2018,5,7,8,30,865.0,98.0,2.6,19.4,648.0,823.31,634.53
2018,5,7,8,45,879.5,100.5,2.6,20.2,693.5,856.32,653.44
2018,5,7,9,0,894.0,103.0,2.6,21.0,739.0,892.43,674.29
2018,5,7,9,15,906.5,104.5,2.65,21.6,780.0,923.65,692.43
2018,5,7,9,30,919.0,106.0,2.7,22.2,821.0,952.55,708.93
2018,5,7,9,45,928.5,106.5,2.75,22.8,855.5,975.1,721.15
2018,5,7,10,0,938.0,107.0,2.8,23.4,890.0,994.9,731.61
2018,5,7,10,15,944.5,107.5,2.85,23.85,917.5,1008.98,738.81
2018,5,7,10,30,951.0,108.0,2.9,24.3,945.0,1020.0,744.15
2018,5,7,10,45,955.0,109.0,2.9,24.8,965.5,1026.01,745.78
2018,5,7,11,0,959.0,110.0,2.9,25.3,986.0,1028.8,745.49
2018,5,7,11,15,961.5,109.5,2.95,25.6,998.0,1025.41,742.41
2018,5,7,11,30,964.0,109.0,3.0,25.9,1010.0,1018.82,737.43
2018,5,7,11,45,964.5,109.5,3.05,26.2,1014.5,1008.17,729.98
2018,5,7,12,0,965.0,110.0,3.1,26.5,1019.0,994.41,720.65
2018,5,7,12,15,961.5,111.5,3.15,26.65,1014.5,974.98,708.15
2018,5,7,12,30,958.0,113.0,3.2,26.8,1010.0,952.72,693.87
2018,5,7,12,45,931.0,127.0,3.3,26.9,990.5,919.55,672.87
2018,5,7,13,0,904.0,141.0,3.4,27.0,971.0,884.73,650.68
2018,5,7,13,15,915.0,131.0,3.45,26.95,956.5,856.81,633.06
2018,5,7,13,30,926.0,121.0,3.5,26.9,942.0,825.89,613.24
2018,5,7,13,45,925.0,117.0,3.55,26.9,917.0,788.75,588.91
2018,5,7,14,0,924.0,113.0,3.6,26.9,892.0,749.51,562.94
2018,5,7,14,15,916.0,111.0,3.6,26.75,858.5,705.55,532.27
2018,5,7,14,30,908.0,109.0,3.6,26.6,825.0,660.33,499.35
2018,5,7,14,45,897.0,107.5,3.65,26.5,785.5,612.81,463.96
2018,5,7,15,0,886.0,106.0,3.7,26.4,746.0,564.69,427.19
2018,5,7,15,15,871.5,103.5,3.7,26.4,701.0,513.64,386.99
2018,5,7,15,30,857.0,101.0,3.7,26.4,656.0,459.01,343.17
2018,5,7,15,45,838.5,98.5,3.65,25.8,607.5,406.85,300.74
2018,5,7,16,0,820.0,96.0,3.6,25.2,559.0,355.78,258.03
2018,5,7,16,15,795.5,92.0,3.6,24.7,507.0,302.98,213.3
2018,5,7,16,30,771.0,88.0,3.6,24.2,455.0,252.33,169.99
2018,5,7,16,45,738.0,83.5,3.55,23.7,401.5,202.03,127.98
2018,5,7,17,0,705.0,79.0,3.5,23.2,348.0,151.48,87.94
2018,5,7,17,15,657.5,73.0,3.25,22.2,294.0,105.44,56.49
2018,5,7,17,30,610.0,67.0,3.0,21.2,240.0,64.53,36.01
2018,5,7,17,45,539.0,60.0,2.7,20.25,189.5,42.0,31.08
2018,5,7,18,0,468.0,53.0,2.4,19.3,139.0,39.24,28.5
2018,5,7,18,15,354.5,43.0,2.25,18.35,96.0,33.45,22.98
2018,5,7,18,30,241.0,33.0,2.1,17.4,53.0,25.91,14.2
2018,5,7,18,45,131.5,18.5,1.9,16.45,28.5,18.18,0.0
2018,5,7,19,0,22.0,4.0,1.7,15.5,4.0,0.0,0.0
2018,5,7,19,15,11.0,2.0,1.75,15.2,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.25,10.5,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,5,8,5,15,124.0,15.0,1.55,11.25,23.5,47.8,0.0
2018,5,8,5,30,236.0,28.0,1.8,11.8,45.0,118.55,65.28
2018,5,8,5,45,352.0,38.0,2.1,12.35,86.5,187.95,142.61
2018,5,8,6,0,468.0,48.0,2.4,12.9,128.0,264.15,210.16
2018,5,8,6,15,541.0,55.0,2.55,13.3,178.0,327.94,266.88
2018,5,8,6,30,614.0,62.0,2.7,13.7,228.0,397.87,327.09
2018,5,8,6,45,598.5,74.5,2.85,14.1,265.0,431.15,355.89
2018,5,8,7,0,583.0,87.0,3.0,14.5,302.0,461.94,381.3
2018,5,8,7,15,513.0,111.5,3.05,15.1,321.5,468.75,385.31
2018,5,8,7,30,443.0,136.0,3.1,15.7,341.0,464.94,380.29
2018,5,8,7,45,528.5,135.5,3.2,16.3,408.0,545.36,442.8
2018,5,8,8,0,614.0,135.0,3.3,16.9,475.0,627.24,504.43
2018,5,8,8,15,735.0,114.0,3.25,17.5,557.0,715.19,567.45
2018,5,8,8,30,856.0,93.0,3.2,18.1,639.0,806.96,630.14
2018,5,8,8,45,867.0,96.0,3.15,18.7,682.5,842.27,651.05
2018,5,8,9,0,878.0,99.0,3.1,19.3,726.0,875.62,670.7
2018,5,8,9,15,769.5,150.5,3.05,19.5,722.0,858.18,655.99
2018,5,8,9,30,661.0,202.0,3.0,19.7,718.0,831.23,635.28
2018,5,8,9,45,503.0,287.5,2.9,19.9,690.0,780.79,593.73
2018,5,8,10,0,345.0,373.0,2.8,20.1,662.0,718.85,543.55
2018,5,8,10,15,386.5,371.0,2.75,20.25,704.5,756.32,570.08
2018,5,8,10,30,428.0,369.0,2.7,20.4,747.0,799.17,599.09
2018,5,8,10,45,432.5,379.0,2.7,20.55,768.0,811.29,606.07
2018,5,8,11,0,437.0,389.0,2.7,20.7,789.0,821.62,612.11
2018,5,8,11,15,397.0,409.0,2.7,21.05,776.0,793.94,590.72
2018,5,8,11,30,357.0,429.0,2.7,21.4,763.0,769.7,571.89
2018,5,8,11,45,521.0,349.5,2.7,21.75,839.5,839.4,623.95
2018,5,8,12,0,685.0,270.0,2.7,22.1,916.0,900.81,668.63
2018,5,8,12,15,601.5,312.0,2.7,22.45,878.0,850.61,630.85
2018,5,8,12,30,518.0,354.0,2.7,22.8,840.0,802.52,595.19
2018,5,8,12,45,458.5,378.5,2.75,23.1,805.0,758.73,563.53
2018,5,8,13,0,399.0,403.0,2.8,23.4,770.0,716.81,532.85
2018,5,8,13,15,352.0,399.5,2.9,23.5,718.5,660.83,493.54
2018,5,8,13,30,305.0,396.0,3.0,23.6,667.0,606.89,455.14
2018,5,8,13,45,277.0,392.0,3.1,23.75,632.5,568.87,427.87
2018,5,8,14,0,249.0,388.0,3.2,23.9,598.0,532.28,401.26
2018,5,8,14,15,286.0,360.5,3.35,23.85,593.0,519.09,393.19
2018,5,8,14,30,323.0,333.0,3.5,23.8,588.0,502.78,382.32
2018,5,8,14,45,485.0,263.0,3.7,23.75,625.0,513.9,392.88
2018,5,8,15,0,647.0,193.0,3.9,23.7,662.0,512.51,392.54
2018,5,8,15,15,589.0,194.0,3.9,23.7,601.0,453.83,346.65
2018,5,8,15,30,531.0,195.0,3.9,23.7,540.0,400.36,304.41
2018,5,8,15,45,535.0,181.0,4.1,23.1,506.5,362.01,273.58
2018,5,8,16,0,539.0,167.0,4.3,22.5,473.0,322.94,241.16
2018,5,8,16,15,598.5,134.0,4.25,22.1,444.0,281.86,204.65
2018,5,8,16,30,658.0,101.0,4.2,21.7,415.0,235.44,162.56
2018,5,8,16,45,679.0,86.0,4.15,21.25,377.0,191.69,123.57
2018,5,8,17,0,700.0,71.0,4.1,20.8,339.0,149.12,87.13
2018,5,8,17,15,654.5,66.0,3.8,20.25,287.0,101.16,53.21
2018,5,8,17,30,609.0,61.0,3.5,19.7,235.0,61.18,32.63
2018,5,8,17,45,531.0,55.5,3.15,19.15,184.5,37.96,27.7
2018,5,8,18,0,453.0,50.0,2.8,18.6,134.0,36.27,26.03
2018,5,8,18,15,336.5,40.0,2.45,18.0,91.5,30.31,20.38
2018,5,8,18,30,220.0,30.0,2.1,17.4,49.0,23.3,12.52
2018,5,8,18,45,121.5,17.0,1.75,16.75,26.5,16.71,0.0
2018,5,8,19,0,23.0,4.0,1.4,16.1,4.0,3.93,0.0
2018,5,8,19,15,11.5,2.0,1.35,15.8,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.9,11.75,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.9,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.0,15.0,2.1,12.15,23.5,47.28,0.0
2018,5,9,5,30,230.0,28.0,2.3,12.5,45.0,118.2,68.92
2018,5,9,5,45,346.0,38.0,2.5,12.85,86.5,186.63,142.03
2018,5,9,6,0,462.0,48.0,2.7,13.2,128.0,262.75,209.39
2018,5,9,6,15,538.5,54.0,2.75,13.65,178.0,326.81,266.13
2018,5,9,6,30,615.0,60.0,2.8,14.1,228.0,397.31,326.56
2018,5,9,6,45,668.0,65.0,2.85,14.55,282.5,459.7,378.59
2018,5,9,7,0,721.0,70.0,2.9,15.0,337.0,523.54,430.03
2018,5,9,7,15,757.0,73.5,2.95,15.65,391.5,580.32,473.85
2018,5,9,7,30,793.0,77.0,3.0,16.3,446.0,638.43,517.12
2018,5,9,7,45,820.5,79.5,3.0,17.0,499.5,690.28,552.46
2018,5,9,8,0,848.0,82.0,3.0,17.7,553.0,737.59,583.6
2018,5,9,8,15,867.0,84.0,3.05,18.35,603.0,781.85,612.27
2018,5,9,8,30,886.0,86.0,3.1,19.0,653.0,825.04,639.68
2018,5,9,8,45,900.0,87.5,3.15,19.7,698.0,862.09,662.24
2018,5,9,9,0,914.0,89.0,3.2,20.4,743.0,897.27,683.26
2018,5,9,9,15,924.5,91.0,3.3,20.9,783.5,927.79,701.75
2018,5,9,9,30,935.0,93.0,3.4,21.4,824.0,955.85,718.52
2018,5,9,9,45,942.5,93.5,3.5,21.9,857.5,976.89,730.52
2018,5,9,10,0,950.0,94.0,3.6,22.4,891.0,995.09,740.71
2018,5,9,10,15,955.5,95.0,3.7,22.7,918.0,1008.96,748.66
2018,5,9,10,30,961.0,96.0,3.8,23.0,945.0,1019.73,754.67
2018,5,9,10,45,965.0,96.0,3.9,23.35,965.0,1024.84,756.91
2018,5,9,11,0,969.0,96.0,4.0,23.7,985.0,1026.72,757.17
2018,5,9,11,15,970.5,97.0,4.05,23.85,997.0,1024.0,754.79
2018,5,9,11,30,972.0,98.0,4.1,24.0,1009.0,1018.03,750.41
2018,5,9,11,45,972.0,98.5,4.2,24.2,1013.0,1006.95,742.94
2018,5,9,12,0,972.0,99.0,4.3,24.4,1017.0,992.76,733.5
2018,5,9,12,15,969.0,100.0,4.35,24.45,1012.5,973.3,720.76
2018,5,9,12,30,966.0,101.0,4.4,24.5,1008.0,950.98,706.17
2018,5,9,12,45,960.5,102.5,4.4,24.6,995.5,924.26,688.24
2018,5,9,13,0,955.0,104.0,4.4,24.7,983.0,895.03,668.62
2018,5,9,13,15,951.0,103.0,4.4,24.65,963.5,862.29,646.96
2018,5,9,13,30,947.0,102.0,4.4,24.6,944.0,827.3,623.64
2018,5,9,13,45,941.5,101.0,4.4,24.55,918.0,789.09,597.94
2018,5,9,14,0,936.0,100.0,4.4,24.5,892.0,749.04,570.75
2018,5,9,14,15,928.0,98.0,4.45,24.3,858.0,704.75,540.15
2018,5,9,14,30,920.0,96.0,4.5,24.1,824.0,659.2,506.65
2018,5,9,14,45,910.5,94.0,4.55,23.9,785.0,611.72,470.82
2018,5,9,15,0,901.0,92.0,4.6,23.7,746.0,563.52,433.44
2018,5,9,15,15,887.5,90.5,4.6,23.7,702.0,513.3,393.03
2018,5,9,15,30,874.0,89.0,4.6,23.7,658.0,463.14,351.64
2018,5,9,15,45,856.0,86.0,4.65,22.95,609.0,410.2,308.14
2018,5,9,16,0,838.0,83.0,4.7,22.2,560.0,358.2,264.14
2018,5,9,16,15,814.0,80.0,4.7,21.6,508.0,301.37,215.41
2018,5,9,16,30,790.0,77.0,4.7,21.0,456.0,250.79,171.22
2018,5,9,16,45,757.5,74.0,4.7,20.45,403.0,200.88,128.5
2018,5,9,17,0,725.0,71.0,4.7,19.9,350.0,154.28,90.64
2018,5,9,17,15,679.0,66.5,4.55,19.1,297.0,105.38,55.71
2018,5,9,17,30,633.0,62.0,4.4,18.3,244.0,64.51,34.25
2018,5,9,17,45,563.5,55.5,4.25,17.55,193.0,37.84,27.79
2018,5,9,18,0,494.0,49.0,4.1,16.8,142.0,35.23,25.33
2018,5,9,18,15,386.0,40.0,3.9,16.1,99.0,30.16,20.45
2018,5,9,18,30,278.0,31.0,3.7,15.4,56.0,24.81,14.1
2018,5,9,18,45,155.0,18.0,3.45,14.7,30.5,17.69,0.0
2018,5,9,19,0,32.0,5.0,3.2,14.0,5.0,4.91,0.0
2018,5,9,19,15,16.0,2.5,3.15,13.65,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,3.0,10.8,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,3.1,10.8,2.0,0.0,0.0
2018,5,10,5,15,86.0,15.0,3.1,11.0,21.5,38.07,0.0
2018,5,10,5,30,164.0,28.0,3.1,11.2,41.0,99.04,60.41
2018,5,10,5,45,258.0,37.5,3.1,11.35,75.0,152.87,117.25
2018,5,10,6,0,352.0,47.0,3.1,11.5,109.0,216.79,174.43
2018,5,10,6,15,259.5,46.0,3.05,11.75,100.0,184.19,151.31
2018,5,10,6,30,167.0,45.0,3.0,12.0,91.0,145.92,120.61
2018,5,10,6,45,195.0,72.0,3.0,12.3,136.5,193.04,161.29
2018,5,10,7,0,223.0,99.0,3.0,12.6,182.0,248.81,208.06
2018,5,10,7,15,189.0,114.0,3.0,13.05,192.0,252.3,209.86
2018,5,10,7,30,155.0,129.0,3.0,13.5,202.0,252.51,208.64
2018,5,10,7,45,106.0,158.5,3.0,14.0,211.0,247.15,202.05
2018,5,10,8,0,57.0,188.0,3.0,14.5,220.0,237.33,191.59
2018,5,10,8,15,50.5,192.5,3.0,15.1,222.5,237.57,190.65
2018,5,10,8,30,44.0,197.0,3.0,15.7,225.0,237.45,189.39
2018,5,10,8,45,29.0,213.0,3.0,16.35,232.0,241.98,191.38
2018,5,10,9,0,14.0,229.0,3.0,17.0,239.0,238.76,187.25
2018,5,10,9,15,154.0,264.0,3.1,17.7,384.5,415.03,327.68
2018,5,10,9,30,294.0,299.0,3.2,18.4,530.0,589.77,459.6
2018,5,10,9,45,561.5,227.5,3.3,19.1,691.5,776.08,598.88
2018,5,10,10,0,829.0,156.0,3.4,19.8,853.0,953.65,720.31
2018,5,10,10,15,856.5,148.5,3.55,20.3,888.5,977.7,733.8
2018,5,10,10,30,884.0,141.0,3.7,20.8,924.0,994.04,743.39
2018,5,10,10,45,835.5,175.0,3.85,21.3,928.0,988.32,738.28
2018,5,10,11,0,787.0,209.0,4.0,21.8,932.0,973.2,727.09
2018,5,10,11,15,690.5,272.0,4.1,22.1,912.5,942.22,705.19
2018,5,10,11,30,594.0,335.0,4.2,22.4,893.0,904.84,675.89
2018,5,10,11,45,555.0,360.5,4.3,22.7,883.5,883.38,659.51
2018,5,10,12,0,516.0,386.0,4.4,23.0,874.0,860.45,642.01
2018,5,10,12,15,532.5,375.0,4.4,23.15,877.5,851.7,636.24
2018,5,10,12,30,549.0,364.0,4.4,23.3,881.0,840.88,628.94
2018,5,10,12,45,583.5,340.5,4.4,23.5,884.0,831.57,623.19
2018,5,10,13,0,618.0,317.0,4.4,23.7,887.0,817.99,614.43
2018,5,10,13,15,631.0,300.5,4.4,23.75,872.5,791.9,596.69
2018,5,10,13,30,644.0,284.0,4.4,23.8,858.0,763.63,577.27
2018,5,10,13,45,680.5,253.0,4.4,23.8,844.0,737.1,559.58
2018,5,10,14,0,717.0,222.0,4.4,23.8,830.0,706.73,538.7
2018,5,10,14,15,735.0,201.0,4.5,23.55,803.5,669.31,512.82
2018,5,10,14,30,753.0,180.0,4.6,23.3,777.0,629.26,484.25
2018,5,10,14,45,757.5,165.5,4.7,23.0,741.5,584.64,451.28
2018,5,10,15,0,762.0,151.0,4.8,22.7,706.0,538.57,416.19
2018,5,10,15,15,776.5,133.5,4.8,22.7,669.5,496.23,382.06
2018,5,10,15,30,791.0,116.0,4.8,22.7,633.0,448.82,343.02
2018,5,10,15,45,795.0,107.0,4.85,21.7,593.5,402.84,305.09
2018,5,10,16,0,799.0,98.0,4.9,20.7,554.0,355.84,264.94
2018,5,10,16,15,764.0,96.5,4.85,20.1,500.0,303.3,219.75
2018,5,10,16,30,729.0,95.0,4.8,19.5,446.0,250.51,174.26
2018,5,10,16,45,669.0,94.0,4.75,18.9,387.5,199.94,132.2
2018,5,10,17,0,609.0,93.0,4.7,18.3,329.0,155.55,97.24
2018,5,10,17,15,547.5,86.0,4.5,17.55,274.5,112.16,66.61
2018,5,10,17,30,486.0,79.0,4.3,16.8,220.0,75.35,46.29
2018,5,10,17,45,402.0,69.5,4.15,16.05,170.5,49.98,38.72
2018,5,10,18,0,318.0,60.0,4.0,15.3,121.0,44.41,33.6
2018,5,10,18,15,245.0,46.5,3.85,14.7,85.0,35.28,25.06
2018,5,10,18,30,172.0,33.0,3.7,14.1,49.0,25.65,15.11
2018,5,10,18,45,96.5,19.0,3.6,13.45,27.0,15.06,0.0
2018,5,10,19,0,21.0,5.0,3.5,12.8,5.0,4.91,0.0
2018,5,10,19,15,10.5,2.5,3.55,12.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,4,45,2.5,1.5,2.05,10.45,1.5,0.0,0.0
2018,5,11,5,0,5.0,3.0,2.0,10.5,3.0,0.0,0.0
2018,5,11,5,15,2.5,12.0,2.0,10.85,12.0,12.48,0.0
2018,5,11,5,30,0.0,21.0,2.0,11.2,21.0,20.28,8.98
2018,5,11,5,45,0.0,34.5,2.0,11.6,34.5,34.05,22.77
2018,5,11,6,0,0.0,48.0,2.0,12.0,48.0,47.54,34.82
2018,5,11,6,15,30.5,73.0,2.0,12.55,81.5,91.93,72.95
2018,5,11,6,30,61.0,98.0,2.0,13.1,115.0,136.18,110.74
2018,5,11,6,45,60.5,119.0,1.95,13.7,139.0,160.58,130.97
2018,5,11,7,0,60.0,140.0,1.9,14.3,163.0,184.65,150.37
2018,5,11,7,15,109.5,165.5,1.95,15.0,214.5,253.38,206.5
2018,5,11,7,30,159.0,191.0,2.0,15.7,266.0,318.58,258.29
2018,5,11,7,45,369.0,174.0,2.0,16.4,373.5,472.17,380.69
2018,5,11,8,0,579.0,157.0,2.0,17.1,481.0,627.84,498.49
2018,5,11,8,15,568.0,175.5,2.05,17.8,517.0,653.77,513.78
2018,5,11,8,30,557.0,194.0,2.1,18.5,553.0,681.09,530.67
2018,5,11,8,45,607.0,192.0,2.1,19.15,608.0,739.02,570.19
2018,5,11,9,0,657.0,190.0,2.1,19.8,663.0,794.29,606.49
2018,5,11,9,15,671.0,198.5,2.2,20.4,704.0,828.67,627.77
2018,5,11,9,30,685.0,207.0,2.3,21.0,745.0,861.32,647.87
2018,5,11,9,45,657.0,236.0,2.35,21.55,770.0,874.37,653.99
2018,5,11,10,0,629.0,265.0,2.4,22.1,795.0,883.72,657.06
2018,5,11,10,15,608.5,289.0,2.55,22.55,815.0,891.74,660.67
2018,5,11,10,30,588.0,313.0,2.7,23.0,835.0,896.69,662.26
2018,5,11,10,45,646.0,285.5,2.85,23.45,870.5,923.69,681.41
2018,5,11,11,0,704.0,258.0,3.0,23.9,906.0,948.13,698.3
2018,5,11,11,15,799.0,200.0,3.15,24.15,944.5,971.05,713.25
2018,5,11,11,30,894.0,142.0,3.3,24.4,983.0,990.53,725.99
2018,5,11,11,45,887.5,148.0,3.45,24.65,986.0,979.13,718.51
2018,5,11,12,0,881.0,154.0,3.6,24.9,989.0,964.95,709.46
2018,5,11,12,15,910.5,135.0,3.7,24.95,995.5,956.9,704.77
2018,5,11,12,30,940.0,116.0,3.8,25.0,1002.0,945.15,697.61
2018,5,11,12,45,940.0,115.0,3.95,25.05,992.0,921.29,682.67
2018,5,11,13,0,940.0,114.0,4.1,25.1,982.0,894.78,665.91
2018,5,11,13,15,939.0,112.0,4.15,25.05,964.5,863.96,645.89
2018,5,11,13,30,938.0,110.0,4.2,25.0,947.0,830.74,624.13
2018,5,11,13,45,935.5,108.5,4.3,24.9,923.0,794.62,600.51
2018,5,11,14,0,933.0,107.0,4.4,24.8,899.0,756.47,575.21
2018,5,11,14,15,927.0,105.0,4.45,24.6,867.0,713.67,545.71
2018,5,11,14,30,921.0,103.0,4.5,24.4,835.0,669.44,513.33
2018,5,11,14,45,913.5,100.0,4.55,24.2,796.5,622.21,477.9
2018,5,11,15,0,906.0,97.0,4.6,24.0,758.0,574.09,440.8
2018,5,11,15,15,893.0,94.5,4.6,24.0,713.5,523.03,399.97
2018,5,11,15,30,880.0,92.0,4.6,24.0,669.0,471.99,358.11
2018,5,11,15,45,863.0,89.5,4.65,23.4,620.5,419.62,315.04
2018,5,11,16,0,846.0,87.0,4.7,22.8,572.0,363.94,268.25
2018,5,11,16,15,823.5,84.0,4.65,22.35,520.0,311.35,222.76
2018,5,11,16,30,801.0,81.0,4.6,21.9,468.0,260.66,178.46
2018,5,11,16,45,769.5,77.0,4.55,21.45,414.5,209.48,134.68
2018,5,11,17,0,738.0,73.0,4.5,21.0,361.0,161.5,95.51
2018,5,11,17,15,693.5,68.0,4.25,20.25,307.0,114.86,62.07
2018,5,11,17,30,649.0,63.0,4.0,19.5,253.0,69.39,36.16
2018,5,11,17,45,582.5,56.5,3.8,18.75,201.5,38.41,28.16
2018,5,11,18,0,516.0,50.0,3.6,18.0,150.0,35.82,25.75
2018,5,11,18,15,410.0,41.5,3.4,17.2,106.0,31.25,21.36
2018,5,11,18,30,304.0,33.0,3.2,16.4,62.0,26.47,15.82
2018,5,11,18,45,171.5,19.5,3.0,15.65,34.0,16.01,0.0
2018,5,11,19,0,39.0,6.0,2.8,14.9,6.0,5.9,0.0
2018,5,11,19,15,19.5,3.0,2.75,14.5,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,4,45,10.5,2.0,2.15,10.75,2.0,0.0,0.0
2018,5,12,5,0,21.0,4.0,2.3,10.9,4.0,0.0,0.0
2018,5,12,5,15,128.5,17.5,2.45,11.45,27.5,52.61,0.0
2018,5,12,5,30,236.0,31.0,2.6,12.0,51.0,128.23,83.89
2018,5,12,5,45,347.0,42.0,2.8,12.55,93.5,193.44,149.03
2018,5,12,6,0,458.0,53.0,3.0,13.1,136.0,269.47,216.0
2018,5,12,6,15,316.5,70.0,3.0,13.7,136.0,242.03,197.84
2018,5,12,6,30,175.0,87.0,3.0,14.3,136.0,194.43,159.69
2018,5,12,6,45,129.0,119.0,3.0,14.95,159.0,205.6,168.7
2018,5,12,7,0,83.0,151.0,3.0,15.6,182.0,211.56,172.33
2018,5,12,7,15,277.5,148.5,2.9,16.25,275.5,350.11,287.11
2018,5,12,7,30,472.0,146.0,2.8,16.9,369.0,499.22,405.23
2018,5,12,7,45,648.0,118.5,2.7,17.55,461.5,616.64,494.83
2018,5,12,8,0,824.0,91.0,2.6,18.2,554.0,738.5,581.38
2018,5,12,8,15,843.0,94.0,2.55,18.8,603.5,783.14,608.93
2018,5,12,8,30,862.0,97.0,2.5,19.4,653.0,821.77,632.26
2018,5,12,8,45,877.0,99.0,2.4,20.05,698.5,859.41,653.99
2018,5,12,9,0,892.0,101.0,2.3,20.7,744.0,895.3,674.03
2018,5,12,9,15,901.5,103.5,2.35,21.05,783.5,924.82,691.62
2018,5,12,9,30,911.0,106.0,2.4,21.4,823.0,951.91,707.58
2018,5,12,9,45,918.5,108.0,2.45,21.75,857.0,974.01,720.23
2018,5,12,10,0,926.0,110.0,2.5,22.1,891.0,993.33,731.11
2018,5,12,10,15,931.5,111.0,2.55,22.4,918.0,1006.79,738.4
2018,5,12,10,30,937.0,112.0,2.6,22.7,945.0,1017.23,743.86
2018,5,12,10,45,940.0,113.5,2.7,22.95,964.5,1022.69,746.87
2018,5,12,11,0,943.0,115.0,2.8,23.2,984.0,1024.99,747.97
2018,5,12,11,15,944.5,116.0,2.85,23.35,996.0,1022.18,745.71
2018,5,12,11,30,946.0,117.0,2.9,23.5,1008.0,1016.22,741.58
2018,5,12,11,45,946.0,117.5,3.0,23.65,1012.0,1005.26,734.75
2018,5,12,12,0,946.0,118.0,3.1,23.8,1016.0,991.28,726.03
2018,5,12,12,15,942.5,119.5,3.2,23.85,1011.5,972.16,714.26
2018,5,12,12,30,939.0,121.0,3.3,23.9,1007.0,950.31,700.69
2018,5,12,12,45,933.0,122.0,3.35,24.0,994.0,923.2,683.12
2018,5,12,13,0,927.0,123.0,3.4,24.1,981.0,893.73,663.94
2018,5,12,13,15,921.5,122.5,3.5,24.05,961.0,861.04,643.14
2018,5,12,13,30,916.0,122.0,3.6,24.0,941.0,826.27,620.73
2018,5,12,13,45,908.0,121.5,3.7,23.95,914.0,787.72,595.46
2018,5,12,14,0,900.0,121.0,3.8,23.9,887.0,747.6,568.8
2018,5,12,14,15,890.0,120.0,3.8,23.75,853.5,704.29,538.21
2018,5,12,14,30,880.0,119.0,3.8,23.6,820.0,659.95,505.53
2018,5,12,14,45,867.5,117.0,3.85,23.45,780.0,612.43,469.91
2018,5,12,15,0,855.0,115.0,3.9,23.3,740.0,561.41,430.86
2018,5,12,15,15,840.5,112.0,3.9,23.3,696.0,511.17,390.97
2018,5,12,15,30,826.0,109.0,3.9,23.3,652.0,461.22,350.28
2018,5,12,15,45,804.5,106.5,3.9,22.7,603.0,409.47,308.02
2018,5,12,16,0,783.0,104.0,3.9,22.1,554.0,359.15,265.78
2018,5,12,16,15,755.0,101.0,3.8,21.7,502.5,308.1,222.1
2018,5,12,16,30,727.0,98.0,3.7,21.3,451.0,256.0,177.4
2018,5,12,16,45,691.0,93.0,3.65,20.9,398.0,206.61,135.66
2018,5,12,17,0,655.0,88.0,3.6,20.5,345.0,160.89,98.64
2018,5,12,17,15,607.5,82.0,3.3,19.9,293.0,117.08,67.11
2018,5,12,17,30,560.0,76.0,3.0,19.3,241.0,78.41,45.26
2018,5,12,17,45,491.5,67.5,2.75,18.65,191.5,47.74,36.36
2018,5,12,18,0,423.0,59.0,2.5,18.0,142.0,43.91,32.83
2018,5,12,18,15,322.5,47.5,2.25,17.25,100.0,35.96,25.47
2018,5,12,18,30,222.0,36.0,2.0,16.5,58.0,28.03,17.28
2018,5,12,18,45,124.5,21.5,1.8,15.7,32.5,17.08,0.0
2018,5,12,19,0,27.0,7.0,1.6,14.9,7.0,6.88,0.0
2018,5,12,19,15,13.5,3.5,1.55,14.6,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,4,45,2.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,13,5,0,4.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,13,5,15,24.0,7.5,2.05,11.85,9.5,14.03,0.0
2018,5,13,5,30,44.0,13.0,2.1,12.1,17.0,32.74,18.2
2018,5,13,5,45,39.5,15.0,2.15,12.3,20.0,34.21,22.56
2018,5,13,6,0,35.0,17.0,2.2,12.5,23.0,35.78,24.79
2018,5,13,6,15,17.5,20.5,2.15,12.9,23.5,29.93,20.17
2018,5,13,6,30,0.0,24.0,2.1,13.3,24.0,23.15,14.29
2018,5,13,6,45,0.0,45.5,2.05,13.7,45.5,43.94,32.05
2018,5,13,7,0,0.0,67.0,2.0,14.1,67.0,64.76,49.55
2018,5,13,7,15,0.0,77.0,1.95,14.7,77.0,74.46,57.38
2018,5,13,7,30,0.0,87.0,1.9,15.3,87.0,84.29,65.21
2018,5,13,7,45,0.0,103.0,1.85,15.85,103.0,100.23,77.97
2018,5,13,8,0,0.0,119.0,1.8,16.4,119.0,116.16,90.51
2018,5,13,8,15,4.0,156.5,1.75,17.0,159.0,157.13,123.17
2018,5,13,8,30,8.0,194.0,1.7,17.6,199.0,198.47,155.34
2018,5,13,8,45,23.0,238.5,1.7,18.2,254.5,256.64,200.35
2018,5,13,9,0,38.0,283.0,1.7,18.8,310.0,324.16,251.24
2018,5,13,9,15,223.5,276.0,1.75,19.35,451.0,499.38,386.87
2018,5,13,9,30,409.0,269.0,1.8,19.9,592.0,672.91,513.49
2018,5,13,9,45,659.0,187.0,1.8,20.5,732.5,826.4,621.3
2018,5,13,10,0,909.0,105.0,1.8,21.1,873.0,973.15,714.51
2018,5,13,10,15,915.5,105.5,1.9,21.55,900.0,986.92,720.82
2018,5,13,10,30,922.0,106.0,2.0,22.0,927.0,997.76,726.83
2018,5,13,10,45,926.0,107.5,2.05,22.5,947.0,1004.21,729.38
2018,5,13,11,0,930.0,109.0,2.1,23.0,967.0,1007.55,730.08
2018,5,13,11,15,932.5,109.0,2.2,23.25,979.0,1004.81,728.32
2018,5,13,11,30,935.0,109.0,2.3,23.5,991.0,998.97,724.69
