Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,8,30,6.0,179.0,1.8,17.5,183.0,181.33,141.53
2018,5,23,8,45,4.5,167.5,1.9,18.15,170.5,168.15,130.45
2018,5,23,9,0,3.0,156.0,2.0,18.8,158.0,155.16,119.55
2018,5,23,9,15,2.5,152.0,2.15,19.35,154.0,150.64,115.52
2018,5,23,9,30,2.0,148.0,2.3,19.9,150.0,146.17,111.54
2018,5,23,9,45,4.5,164.5,2.4,20.45,168.5,164.82,125.86
2018,5,23,10,0,7.0,181.0,2.5,21.0,187.0,183.5,140.01
2018,5,23,10,15,9.5,206.0,2.65,21.4,214.5,210.6,160.61
2018,5,23,10,30,12.0,231.0,2.8,21.8,242.0,237.64,180.94
2018,5,23,10,45,13.0,245.0,2.9,22.2,257.0,252.23,191.57
2018,5,23,11,0,14.0,259.0,3.0,22.6,272.0,266.7,202.1
2018,5,23,11,15,17.5,289.0,3.05,22.9,305.5,299.23,226.24
2018,5,23,11,30,21.0,319.0,3.1,23.2,339.0,331.47,249.9
2018,5,23,11,45,38.0,358.0,3.2,23.45,394.5,388.52,292.21
2018,5,23,12,0,55.0,397.0,3.3,23.7,450.0,440.6,330.24
2018,5,23,12,15,138.5,400.0,3.3,23.85,532.5,519.5,389.77
2018,5,23,12,30,222.0,403.0,3.3,24.0,615.0,592.6,443.77
2018,5,23,12,45,158.5,414.0,3.35,24.15,564.5,538.91,403.02
2018,5,23,13,0,95.0,425.0,3.4,24.3,514.0,488.65,365.02
2018,5,23,13,15,114.0,400.0,3.4,24.3,505.0,475.04,356.38
2018,5,23,13,30,133.0,375.0,3.4,24.3,496.0,460.67,346.94
2018,5,23,13,45,405.5,280.5,3.4,24.3,634.5,568.77,432.9
2018,5,23,14,0,678.0,186.0,3.4,24.3,773.0,659.84,503.06
2018,5,23,14,15,787.0,143.5,3.4,24.2,800.5,668.96,510.45
2018,5,23,14,30,896.0,101.0,3.4,24.1,828.0,669.43,511.42
2018,5,23,14,45,868.0,107.0,3.4,23.95,784.5,619.7,474.02
2018,5,23,15,0,840.0,113.0,3.4,23.8,741.0,570.78,436.69
2018,5,23,15,15,817.0,113.5,3.4,23.8,695.5,517.35,395.13
2018,5,23,15,30,794.0,114.0,3.4,23.8,650.0,468.06,355.63
2018,5,23,15,45,808.0,100.5,3.35,23.3,612.5,422.91,318.75
2018,5,23,16,0,822.0,87.0,3.3,22.8,575.0,375.85,279.02
2018,5,23,16,15,737.0,100.5,3.3,22.4,509.5,319.42,232.64
2018,5,23,16,30,652.0,114.0,3.3,22.0,444.0,267.3,189.97
2018,5,23,16,45,680.5,95.5,3.35,21.55,407.0,223.78,151.01
2018,5,23,17,0,709.0,77.0,3.4,21.1,370.0,180.84,112.81
2018,5,23,17,15,677.0,71.0,3.4,20.45,320.0,132.33,74.87
2018,5,23,17,30,645.0,65.0,3.4,19.8,270.0,90.41,46.9
2018,5,23,17,45,588.0,59.0,3.4,19.15,220.0,51.55,29.31
2018,5,23,18,0,531.0,53.0,3.4,18.5,170.0,36.76,26.67
2018,5,23,18,15,443.0,45.5,3.25,17.7,126.0,33.12,23.25
2018,5,23,18,30,355.0,38.0,3.1,16.9,82.0,29.32,19.37
2018,5,23,18,45,226.0,25.5,3.0,16.15,49.0,20.23,8.5
2018,5,23,19,0,97.0,13.0,2.9,15.4,16.0,12.78,0.0
2018,5,23,19,15,48.5,6.5,2.85,14.9,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,4,45,25.0,4.5,1.3,10.45,5.0,0.0,0.0
2018,5,24,5,0,50.0,9.0,1.4,10.6,10.0,21.31,0.0
2018,5,24,5,15,119.5,20.0,1.45,10.95,30.5,67.81,20.87
2018,5,24,5,30,189.0,31.0,1.5,11.3,51.0,114.99,84.42
2018,5,24,5,45,155.0,31.5,1.6,11.7,54.0,107.97,83.81
2018,5,24,6,0,121.0,32.0,1.7,12.1,57.0,98.82,78.49
2018,5,24,6,15,60.5,38.0,1.7,12.65,50.5,70.37,55.15
2018,5,24,6,30,0.0,44.0,1.7,13.2,44.0,42.49,30.86
2018,5,24,6,45,0.0,57.5,1.7,13.7,57.5,55.56,41.9
2018,5,24,7,0,0.0,71.0,1.7,14.2,71.0,68.64,52.73
2018,5,24,7,15,0.0,86.0,1.75,14.85,86.0,83.42,64.75
2018,5,24,7,30,0.0,101.0,1.8,15.5,101.0,98.36,76.71
2018,5,24,7,45,0.0,117.5,1.85,16.15,117.5,114.82,89.71
2018,5,24,8,0,0.0,134.0,1.9,16.8,134.0,131.27,102.5
2018,5,24,8,15,1.0,144.5,2.0,17.4,145.0,142.41,110.92
2018,5,24,8,30,2.0,155.0,2.1,18.0,156.0,153.6,119.32
2018,5,24,8,45,3.0,160.5,2.15,18.6,162.5,159.8,123.68
2018,5,24,9,0,4.0,166.0,2.2,19.2,169.0,166.06,128.07
2018,5,24,9,15,4.5,169.5,2.3,19.75,173.0,169.92,130.58
2018,5,24,9,30,5.0,173.0,2.4,20.3,177.0,173.79,133.12
2018,5,24,9,45,5.5,174.0,2.45,20.8,178.5,175.19,133.76
2018,5,24,10,0,6.0,175.0,2.5,21.3,180.0,176.61,134.43
2018,5,24,10,15,7.0,181.0,2.55,21.7,187.0,183.44,139.38
2018,5,24,10,30,8.0,187.0,2.6,22.1,194.0,190.25,144.3
2018,5,24,10,45,9.5,204.0,2.65,22.5,212.5,208.34,157.85
2018,5,24,11,0,11.0,221.0,2.7,22.9,231.0,226.34,171.2
2018,5,24,11,15,9.0,198.0,2.75,23.1,206.5,201.58,152.04
2018,5,24,11,30,7.0,175.0,2.8,23.3,182.0,176.94,133.02
2018,5,24,11,45,9.5,201.5,2.85,23.45,211.0,204.95,154.44
2018,5,24,12,0,12.0,228.0,2.9,23.6,240.0,232.73,175.44
2018,5,24,12,15,14.5,253.5,2.95,23.55,267.5,259.28,195.52
2018,5,24,12,30,17.0,279.0,3.0,23.5,295.0,285.52,215.27
2018,5,24,12,45,25.5,324.5,3.05,23.4,348.5,336.21,253.34
2018,5,24,13,0,34.0,370.0,3.1,23.3,402.0,384.72,289.35
2018,5,24,13,15,58.5,391.0,3.2,22.95,444.5,421.93,317.88
2018,5,24,13,30,83.0,412.0,3.3,22.6,487.0,457.08,344.81
2018,5,24,13,45,92.0,414.5,3.4,22.25,496.0,461.2,348.72
2018,5,24,14,0,101.0,417.0,3.5,21.9,505.0,464.32,352.02
2018,5,24,14,15,88.5,394.5,3.6,21.65,469.5,429.21,326.69
2018,5,24,14,30,76.0,372.0,3.7,21.4,434.0,395.15,302.01
2018,5,24,14,45,149.5,324.5,3.8,21.1,439.0,388.17,299.16
2018,5,24,15,0,223.0,277.0,3.9,20.8,444.0,374.33,290.32
2018,5,24,15,15,278.5,254.0,3.9,20.8,450.5,370.37,287.37
2018,5,24,15,30,334.0,231.0,3.9,20.8,457.0,361.24,279.65
2018,5,24,15,45,249.0,243.0,3.9,20.15,405.0,318.11,246.1
2018,5,24,16,0,164.0,255.0,3.9,19.5,353.0,287.01,222.47
2018,5,24,16,15,198.0,229.0,3.8,19.05,337.0,265.63,204.86
2018,5,24,16,30,232.0,203.0,3.7,18.6,321.0,236.29,180.11
2018,5,24,16,45,209.0,183.5,3.6,18.15,281.0,205.89,155.81
2018,5,24,17,0,186.0,164.0,3.5,17.7,241.0,173.15,129.93
2018,5,24,17,15,229.0,138.0,3.4,17.2,220.0,141.14,102.31
2018,5,24,17,30,272.0,112.0,3.3,16.7,199.0,109.95,76.95
2018,5,24,17,45,249.0,94.5,3.2,16.2,163.0,80.01,58.08
2018,5,24,18,0,226.0,77.0,3.1,15.7,127.0,60.71,48.14
2018,5,24,18,15,174.0,60.5,3.05,15.3,93.0,48.55,37.04
2018,5,24,18,30,122.0,44.0,3.0,14.9,59.0,35.95,25.29
2018,5,24,18,45,70.5,28.0,2.9,14.5,36.0,23.31,11.26
2018,5,24,19,0,19.0,12.0,2.8,14.1,13.0,11.8,0.0
2018,5,24,19,15,9.5,6.0,2.7,13.85,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,25,4,45,16.5,3.5,1.05,10.9,4.0,0.0,0.0
2018,5,25,5,0,33.0,7.0,1.1,11.0,8.0,15.14,0.0
2018,5,25,5,15,53.0,9.5,1.25,11.35,14.0,32.29,8.44
2018,5,25,5,30,73.0,12.0,1.4,11.7,20.0,45.84,30.71
2018,5,25,5,45,36.5,11.0,1.55,12.05,15.0,28.12,17.94
2018,5,25,6,0,0.0,10.0,1.7,12.4,10.0,9.64,2.63
2018,5,25,6,15,0.0,24.0,1.7,12.8,24.0,23.15,14.32
2018,5,25,6,30,0.0,38.0,1.7,13.2,38.0,36.69,25.93
2018,5,25,6,45,16.0,73.5,1.7,13.6,80.0,83.34,65.8
2018,5,25,7,0,32.0,109.0,1.7,14.0,122.0,131.86,106.42
2018,5,25,7,15,18.0,112.5,1.7,14.5,120.0,126.65,101.18
2018,5,25,7,30,4.0,116.0,1.7,15.0,118.0,116.48,91.86
2018,5,25,7,45,24.0,161.5,1.75,15.5,175.5,183.64,146.68
2018,5,25,8,0,44.0,207.0,1.8,16.0,233.0,248.35,197.92
2018,5,25,8,15,88.0,251.0,1.85,16.4,308.0,331.93,263.4
2018,5,25,8,30,132.0,295.0,1.9,16.8,383.0,426.69,335.26
2018,5,25,8,45,117.5,308.0,1.95,17.25,390.0,429.77,335.27
2018,5,25,9,0,103.0,321.0,2.0,17.7,397.0,422.83,328.42
2018,5,25,9,15,59.0,264.0,2.1,18.0,308.0,322.47,250.89
2018,5,25,9,30,15.0,207.0,2.2,18.3,219.0,217.07,167.97
2018,5,25,9,45,12.5,209.0,2.3,18.65,219.5,216.67,167.38
2018,5,25,10,0,10.0,211.0,2.4,19.0,220.0,216.19,166.46
2018,5,25,10,15,11.0,223.5,2.55,19.15,233.5,229.44,176.49
2018,5,25,10,30,12.0,236.0,2.7,19.3,247.0,242.62,186.4
2018,5,25,10,45,14.5,265.5,2.8,19.45,279.0,274.02,210.21
2018,5,25,11,0,17.0,295.0,2.9,19.6,311.0,305.24,233.64
2018,5,25,11,15,15.0,272.0,3.05,19.65,286.0,280.09,214.37
2018,5,25,11,30,13.0,249.0,3.2,19.7,261.0,255.12,195.3
2018,5,25,11,45,16.0,276.0,3.35,19.75,291.0,283.89,217.37
2018,5,25,12,0,19.0,303.0,3.5,19.8,321.0,312.35,238.95
2018,5,25,12,15,17.0,282.5,3.6,19.7,298.5,289.75,221.84
2018,5,25,12,30,15.0,262.0,3.7,19.6,276.0,267.31,204.91
2018,5,25,12,45,11.5,225.0,3.75,19.45,236.0,227.81,174.72
2018,5,25,13,0,8.0,188.0,3.8,19.3,196.0,188.64,144.49
2018,5,25,13,15,8.5,196.0,3.85,19.1,204.0,196.31,150.76
2018,5,25,13,30,9.0,204.0,3.9,18.9,212.0,203.88,156.9
2018,5,25,13,45,17.0,250.0,3.9,18.7,265.0,253.13,195.63
2018,5,25,14,0,25.0,296.0,3.9,18.5,318.0,298.63,231.09
2018,5,25,14,15,39.0,323.0,3.85,18.3,355.5,330.7,256.25
2018,5,25,14,30,53.0,350.0,3.8,18.1,393.0,360.82,279.8
2018,5,25,14,45,56.5,334.5,3.75,17.9,378.5,344.87,268.1
2018,5,25,15,0,60.0,319.0,3.7,17.7,364.0,328.62,256.22
2018,5,25,15,15,119.0,304.5,3.7,17.7,387.5,337.32,263.82
2018,5,25,15,30,178.0,290.0,3.7,17.7,411.0,344.4,269.38
2018,5,25,15,45,366.5,225.5,3.6,17.45,451.5,348.64,271.74
2018,5,25,16,0,555.0,161.0,3.5,17.2,492.0,342.27,262.92
2018,5,25,16,15,639.5,130.0,3.4,17.0,480.0,313.46,235.28
2018,5,25,16,30,724.0,99.0,3.3,16.8,468.0,276.6,199.56
2018,5,25,16,45,665.0,99.5,3.25,16.6,410.5,226.61,157.04
2018,5,25,17,0,606.0,100.0,3.2,16.4,353.0,182.58,120.73
2018,5,25,17,15,574.0,91.0,3.1,16.15,304.5,139.7,86.55
2018,5,25,17,30,542.0,82.0,3.0,15.9,256.0,100.28,58.98
2018,5,25,17,45,488.0,73.0,2.85,15.6,208.5,63.88,40.25
2018,5,25,18,0,434.0,64.0,2.7,15.3,161.0,46.18,35.42
2018,5,25,18,15,368.5,53.0,2.45,14.85,121.0,39.79,29.46
2018,5,25,18,30,303.0,42.0,2.2,14.4,81.0,32.07,22.08
2018,5,25,18,45,192.5,29.0,1.9,13.95,50.0,22.65,11.24
2018,5,25,19,0,82.0,16.0,1.6,13.5,19.0,15.73,0.0
2018,5,25,19,15,41.0,8.0,1.55,13.25,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.3,11.15,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.4,11.2,1.0,0.98,0.0
2018,5,26,5,15,53.5,9.5,2.5,11.35,15.5,32.56,9.73
2018,5,26,5,30,107.0,18.0,2.6,11.5,30.0,67.25,47.71
2018,5,26,5,45,60.5,14.5,2.7,11.65,22.0,46.25,33.12
2018,5,26,6,0,14.0,11.0,2.8,11.8,14.0,17.69,9.58
2018,5,26,6,15,7.0,14.5,2.8,12.0,16.0,17.53,9.56
2018,5,26,6,30,0.0,18.0,2.8,12.2,18.0,17.36,9.36
2018,5,26,6,45,0.5,32.0,2.75,12.4,32.0,31.18,21.24
2018,5,26,7,0,1.0,46.0,2.7,12.6,46.0,45.05,33.03
2018,5,26,7,15,0.5,66.0,2.65,12.9,66.0,64.13,49.02
2018,5,26,7,30,0.0,86.0,2.6,13.2,86.0,83.22,64.78
2018,5,26,7,45,0.0,84.5,2.5,13.5,84.5,81.74,63.22
2018,5,26,8,0,0.0,83.0,2.4,13.8,83.0,80.3,61.72
2018,5,26,8,15,0.5,94.0,2.35,14.15,94.5,91.4,70.63
2018,5,26,8,30,1.0,105.0,2.3,14.5,106.0,102.71,79.6
2018,5,26,8,45,0.5,100.0,2.3,14.85,100.5,97.36,74.86
2018,5,26,9,0,0.0,95.0,2.3,15.2,95.0,92.03,70.21
2018,5,26,9,15,1.0,104.5,2.3,15.7,105.5,102.3,78.31
2018,5,26,9,30,2.0,114.0,2.3,16.2,116.0,112.6,86.34
2018,5,26,9,45,2.0,124.5,2.35,16.65,126.5,122.96,94.32
2018,5,26,10,0,2.0,135.0,2.4,17.1,137.0,133.31,102.24
2018,5,26,10,15,1.5,132.0,2.55,17.55,133.5,129.87,99.18
2018,5,26,10,30,1.0,129.0,2.7,18.0,130.0,126.44,96.17
2018,5,26,10,45,1.0,128.0,2.8,18.45,129.0,125.44,95.13
2018,5,26,11,0,1.0,127.0,2.9,18.9,128.0,124.44,94.11
2018,5,26,11,15,2.0,133.5,3.0,19.2,135.5,131.72,99.74
2018,5,26,11,30,3.0,140.0,3.1,19.5,143.0,138.96,105.31
2018,5,26,11,45,5.0,159.5,3.2,19.85,164.5,159.75,121.5
2018,5,26,12,0,7.0,179.0,3.3,20.2,186.0,180.4,137.45
2018,5,26,12,15,8.0,185.0,3.45,20.4,193.0,186.87,142.39
2018,5,26,12,30,9.0,191.0,3.6,20.6,200.0,193.23,147.28
2018,5,26,12,45,11.5,217.0,3.7,20.8,228.0,220.11,168.04
2018,5,26,13,0,14.0,243.0,3.8,21.0,256.0,246.67,188.38
2018,5,26,13,15,18.0,266.5,3.9,21.1,283.0,271.68,207.6
2018,5,26,13,30,22.0,290.0,4.0,21.2,310.0,294.79,225.32
2018,5,26,13,45,36.0,283.5,4.05,21.3,315.0,297.47,227.91
2018,5,26,14,0,50.0,277.0,4.1,21.4,320.0,299.16,229.76
2018,5,26,14,15,102.0,264.0,4.2,21.35,348.5,317.7,245.59
2018,5,26,14,30,154.0,251.0,4.3,21.3,377.0,333.87,259.22
2018,5,26,14,45,164.0,244.0,4.35,21.2,372.5,321.9,250.28
2018,5,26,15,0,174.0,237.0,4.4,21.1,368.0,312.34,243.03
2018,5,26,15,15,200.0,230.5,4.4,21.1,372.5,310.37,241.39
2018,5,26,15,30,226.0,224.0,4.4,21.1,377.0,305.79,237.34
2018,5,26,15,45,201.0,228.0,4.4,20.65,357.0,286.08,221.66
2018,5,26,16,0,176.0,232.0,4.4,20.2,337.0,273.09,211.34
2018,5,26,16,15,129.0,220.0,4.35,19.9,293.5,236.85,183.23
2018,5,26,16,30,82.0,208.0,4.3,19.6,250.0,209.56,162.65
2018,5,26,16,45,99.0,186.0,4.2,19.25,231.5,188.71,145.51
2018,5,26,17,0,116.0,164.0,4.1,18.9,213.0,161.98,123.3
2018,5,26,17,15,183.5,139.5,4.0,18.4,204.5,142.53,104.95
2018,5,26,17,30,251.0,115.0,3.9,17.9,196.0,112.09,78.87
2018,5,26,17,45,234.5,97.0,3.8,17.4,162.0,82.86,59.81
2018,5,26,18,0,218.0,79.0,3.7,16.9,128.0,62.15,49.2
2018,5,26,18,15,170.5,62.0,3.45,16.3,94.5,49.67,37.92
2018,5,26,18,30,123.0,45.0,3.2,15.7,61.0,36.73,25.97
2018,5,26,18,45,76.0,29.5,2.95,15.05,38.0,24.51,12.91
2018,5,26,19,0,29.0,14.0,2.7,14.4,15.0,13.76,0.0
2018,5,26,19,15,14.5,7.0,2.7,14.05,7.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,4,45,22.5,5.5,1.55,11.5,6.0,0.0,0.0
2018,5,27,5,0,45.0,11.0,1.5,11.6,12.0,22.17,0.0
2018,5,27,5,15,142.0,26.0,1.5,12.0,40.0,83.72,36.03
2018,5,27,5,30,239.0,41.0,1.5,12.4,68.0,146.12,108.76
2018,5,27,5,45,325.0,52.5,1.45,12.75,109.0,203.29,160.06
2018,5,27,6,0,411.0,64.0,1.4,13.1,150.0,269.01,217.18
2018,5,27,6,15,448.5,75.0,1.45,13.8,192.5,318.29,259.79
2018,5,27,6,30,486.0,86.0,1.5,14.5,235.0,373.51,305.57
2018,5,27,6,45,474.0,102.5,1.55,15.15,270.0,403.38,329.52
2018,5,27,7,0,462.0,119.0,1.6,15.8,305.0,434.17,353.08
2018,5,27,7,15,563.0,116.0,1.7,16.7,373.5,519.84,419.08
2018,5,27,7,30,664.0,113.0,1.8,17.6,442.0,609.08,485.31
2018,5,27,7,45,716.5,110.5,1.95,18.5,499.0,668.89,527.29
2018,5,27,8,0,769.0,108.0,2.1,19.4,556.0,728.19,566.95
2018,5,27,8,15,751.0,123.5,2.2,20.15,591.0,757.69,584.7
2018,5,27,8,30,733.0,139.0,2.3,20.9,626.0,781.35,598.42
2018,5,27,8,45,779.0,131.5,2.4,21.7,680.0,828.59,628.28
2018,5,27,9,0,825.0,124.0,2.5,22.5,734.0,879.15,659.69
2018,5,27,9,15,847.5,121.0,2.55,23.0,776.0,907.36,675.95
2018,5,27,9,30,870.0,118.0,2.6,23.5,818.0,939.48,694.92
2018,5,27,9,45,881.0,117.5,2.7,23.95,851.0,961.49,707.64
2018,5,27,10,0,892.0,117.0,2.8,24.4,884.0,981.04,718.84
2018,5,27,10,15,898.5,118.0,2.9,24.8,910.5,995.17,726.71
2018,5,27,10,30,905.0,119.0,3.0,25.2,937.0,1006.47,732.84
2018,5,27,10,45,909.5,119.0,3.05,25.55,956.0,1011.86,734.99
2018,5,27,11,0,914.0,119.0,3.1,25.9,975.0,1014.29,735.37
2018,5,27,11,15,917.0,118.5,3.2,26.15,987.0,1011.76,733.38
2018,5,27,11,30,920.0,118.0,3.3,26.4,999.0,1006.25,729.59
2018,5,27,11,45,921.0,117.5,3.4,26.65,1003.0,995.87,722.73
2018,5,27,12,0,922.0,117.0,3.5,26.9,1007.0,982.62,714.1
2018,5,27,12,15,899.5,131.5,3.65,27.0,997.5,959.32,699.66
2018,5,27,12,30,877.0,146.0,3.8,27.1,988.0,933.84,683.77
2018,5,27,12,45,897.5,130.5,3.9,27.2,984.0,916.29,672.8
2018,5,27,13,0,918.0,115.0,4.0,27.3,980.0,895.35,659.5
2018,5,27,13,15,914.5,114.0,4.05,27.3,962.0,864.76,639.68
2018,5,27,13,30,911.0,113.0,4.1,27.3,944.0,832.02,618.35
2018,5,27,13,45,906.0,111.5,4.2,27.25,919.0,795.68,594.71
2018,5,27,14,0,901.0,110.0,4.3,27.2,894.0,757.58,569.62
2018,5,27,14,15,893.5,109.0,4.3,27.1,862.5,716.63,542.05
2018,5,27,14,30,886.0,108.0,4.3,27.0,831.0,674.46,511.62
2018,5,27,14,45,876.5,105.5,4.3,26.9,793.5,628.68,477.68
2018,5,27,15,0,867.0,103.0,4.3,26.8,756.0,582.25,442.46
2018,5,27,15,15,854.0,101.0,4.3,26.8,713.5,533.99,404.84
2018,5,27,15,30,841.0,99.0,4.3,26.8,671.0,485.79,366.33
2018,5,27,15,45,825.5,96.0,4.2,26.45,625.0,432.01,323.14
2018,5,27,16,0,810.0,93.0,4.1,26.1,579.0,382.7,282.21
2018,5,27,16,15,789.0,90.0,3.95,25.85,530.0,332.58,239.75
2018,5,27,16,30,768.0,87.0,3.8,25.6,481.0,284.18,198.13
2018,5,27,16,45,739.5,83.5,3.7,25.3,430.0,235.56,156.7
2018,5,27,17,0,711.0,80.0,3.6,25.0,379.0,189.79,118.46
2018,5,27,17,15,672.0,75.0,3.25,24.3,327.5,140.91,80.55
2018,5,27,17,30,633.0,70.0,2.9,23.6,276.0,99.42,52.56
2018,5,27,17,45,576.5,64.0,2.6,22.95,226.5,60.82,33.62
2018,5,27,18,0,520.0,58.0,2.3,22.3,177.0,40.57,29.54
2018,5,27,18,15,434.0,49.5,2.05,21.3,132.0,36.22,25.62
2018,5,27,18,30,348.0,41.0,1.8,20.3,87.0,31.63,21.2
2018,5,27,18,45,226.5,29.0,1.5,19.25,54.0,22.55,11.46
2018,5,27,19,0,105.0,17.0,1.2,18.2,21.0,16.71,0.0
2018,5,27,19,15,52.5,8.5,1.2,17.8,10.5,8.36,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,5,28,4,45,41.0,6.0,0.35,16.15,7.0,0.0,0.0
2018,5,28,5,0,82.0,12.0,0.3,16.4,14.0,32.57,0.0
2018,5,28,5,15,208.5,24.0,0.25,17.05,44.0,101.41,45.63
2018,5,28,5,30,335.0,36.0,0.2,17.7,74.0,173.88,126.01
2018,5,28,5,45,428.0,44.0,0.2,18.35,117.5,235.95,179.67
2018,5,28,6,0,521.0,52.0,0.2,19.0,161.0,306.57,238.2
2018,5,28,6,15,581.0,57.5,0.3,19.8,210.5,366.31,287.18
2018,5,28,6,30,641.0,63.0,0.4,20.6,260.0,430.85,338.1
2018,5,28,6,45,683.0,67.0,0.45,21.35,311.5,485.53,379.53
2018,5,28,7,0,725.0,71.0,0.5,22.1,363.0,545.09,422.88
2018,5,28,7,15,755.5,74.5,0.7,23.05,415.5,598.56,461.44
2018,5,28,7,30,786.0,78.0,0.9,24.0,468.0,652.94,498.51
2018,5,28,7,45,808.5,81.0,1.1,24.95,518.5,701.4,530.02
2018,5,28,8,0,831.0,84.0,1.3,25.9,569.0,744.93,557.58
2018,5,28,8,15,848.0,86.0,1.45,26.55,616.5,786.89,583.81
2018,5,28,8,30,865.0,88.0,1.6,27.2,664.0,827.73,608.94
2018,5,28,8,45,878.5,89.5,1.75,27.9,707.5,863.61,630.4
2018,5,28,9,0,892.0,91.0,1.9,28.6,751.0,897.71,650.53
2018,5,28,9,15,899.5,94.0,2.05,29.05,789.0,925.98,667.42
2018,5,28,9,30,907.0,97.0,2.2,29.5,827.0,951.8,682.73
2018,5,28,9,45,911.5,100.0,2.35,29.95,859.0,972.18,694.56
2018,5,28,10,0,916.0,103.0,2.5,30.4,891.0,989.76,704.68
2018,5,28,10,15,921.5,104.0,2.6,30.7,917.5,1003.31,712.26
2018,5,28,10,30,927.0,105.0,2.7,31.0,944.0,1013.93,718.12
2018,5,28,10,45,931.5,105.5,2.85,31.25,964.0,1020.06,721.85
2018,5,28,11,0,936.0,106.0,3.0,31.5,984.0,1023.14,723.77
2018,5,28,11,15,938.5,106.5,3.05,31.7,996.0,1021.21,721.94
2018,5,28,11,30,941.0,107.0,3.1,31.9,1008.0,1016.21,718.34
2018,5,28,11,45,942.0,106.5,3.2,32.05,1012.5,1005.75,711.95
2018,5,28,12,0,943.0,106.0,3.3,32.2,1017.0,992.36,703.78
2018,5,28,12,15,941.0,107.0,3.4,32.25,1013.5,974.78,693.28
2018,5,28,12,30,939.0,108.0,3.5,32.3,1010.0,954.47,681.06
2018,5,28,12,45,935.5,108.5,3.6,32.35,999.0,929.75,665.96
2018,5,28,13,0,932.0,109.0,3.7,32.4,988.0,902.58,649.22
2018,5,28,13,15,928.5,108.5,3.8,32.35,970.0,872.14,630.49
2018,5,28,13,30,925.0,108.0,3.9,32.3,952.0,839.52,610.16
2018,5,28,13,45,920.0,106.5,3.95,32.2,927.0,802.78,586.8
2018,5,28,14,0,915.0,105.0,4.0,32.1,902.0,764.26,562.02
2018,5,28,14,15,908.0,103.0,4.05,31.95,870.0,722.28,534.71
2018,5,28,14,30,901.0,101.0,4.1,31.8,838.0,679.02,504.82
2018,5,28,14,45,891.5,100.0,4.1,31.65,801.0,634.06,472.25
2018,5,28,15,0,882.0,99.0,4.1,31.5,764.0,588.39,438.37
2018,5,28,15,15,869.5,97.0,4.1,31.5,721.5,539.78,401.27
2018,5,28,15,30,857.0,95.0,4.1,31.5,679.0,491.15,363.23
2018,5,28,15,45,841.0,92.5,4.05,31.0,632.5,440.79,323.59
2018,5,28,16,0,825.0,90.0,4.0,30.5,586.0,387.1,280.45
2018,5,28,16,15,804.5,87.0,3.9,30.1,536.5,336.43,238.47
2018,5,28,16,30,784.0,84.0,3.8,29.7,487.0,287.41,197.13
2018,5,28,16,45,756.0,80.0,3.7,29.3,435.5,237.65,155.42
2018,5,28,17,0,728.0,76.0,3.6,28.9,384.0,190.67,116.73
2018,5,28,17,15,690.0,72.0,3.3,28.15,332.5,145.36,82.02
2018,5,28,17,30,652.0,68.0,3.0,27.4,281.0,100.61,51.7
2018,5,28,17,45,597.0,62.0,2.65,26.6,231.0,61.03,32.21
2018,5,28,18,0,542.0,56.0,2.3,25.8,181.0,38.72,27.51
2018,5,28,18,15,458.5,48.0,2.05,24.7,135.5,34.73,23.97
2018,5,28,18,30,375.0,40.0,1.8,23.6,90.0,30.52,19.97
2018,5,28,18,45,249.5,28.5,1.55,22.5,56.0,22.53,11.48
2018,5,28,19,0,124.0,17.0,1.3,21.4,22.0,16.71,0.0
2018,5,28,19,15,62.0,8.5,1.25,21.05,11.0,8.36,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,29,4,45,38.5,6.0,0.9,17.95,7.0,0.0,0.0
2018,5,29,5,0,77.0,12.0,0.9,18.1,14.0,31.36,0.0
2018,5,29,5,15,198.0,24.5,1.1,18.8,44.0,99.19,46.39
2018,5,29,5,30,319.0,37.0,1.3,19.5,74.0,169.56,123.11
2018,5,29,5,45,399.5,46.0,1.5,20.15,115.0,227.14,173.94
2018,5,29,6,0,480.0,55.0,1.7,20.8,156.0,292.12,229.34
2018,5,29,6,15,490.5,66.0,1.7,21.45,193.5,332.05,263.69
2018,5,29,6,30,501.0,77.0,1.7,22.1,231.0,372.33,296.71
2018,5,29,6,45,556.5,83.0,1.7,22.8,283.5,433.3,344.32
2018,5,29,7,0,612.0,89.0,1.7,23.5,336.0,498.11,393.01
2018,5,29,7,15,684.5,87.0,1.65,24.3,398.5,568.36,443.93
2018,5,29,7,30,757.0,85.0,1.6,25.1,461.0,641.0,494.01
2018,5,29,7,45,779.0,88.5,1.5,25.95,510.5,688.6,522.8
2018,5,29,8,0,801.0,92.0,1.4,26.8,560.0,735.93,550.57
2018,5,29,8,15,818.0,95.0,1.35,27.45,607.0,778.11,574.9
2018,5,29,8,30,835.0,98.0,1.3,28.1,654.0,814.19,594.65
2018,5,29,8,45,848.0,100.0,1.25,28.7,697.0,849.29,613.5
2018,5,29,9,0,861.0,102.0,1.2,29.3,740.0,882.66,630.86
2018,5,29,9,15,874.5,102.0,1.2,29.8,779.0,912.38,646.6
2018,5,29,9,30,888.0,102.0,1.2,30.3,818.0,940.01,660.92
2018,5,29,9,45,899.5,101.0,1.2,30.75,851.5,962.4,672.07
2018,5,29,10,0,911.0,100.0,1.2,31.2,885.0,982.29,681.72
2018,5,29,10,15,915.5,101.5,1.3,31.5,910.5,995.4,689.34
2018,5,29,10,30,920.0,103.0,1.4,31.8,936.0,1005.59,695.33
2018,5,29,10,45,924.0,103.5,1.5,32.15,955.5,1011.26,698.53
2018,5,29,11,0,928.0,104.0,1.6,32.5,975.0,1013.91,700.01
2018,5,29,11,15,930.0,105.0,1.75,32.65,987.0,1012.08,700.09
2018,5,29,11,30,932.0,106.0,1.9,32.8,999.0,1007.21,698.34
2018,5,29,11,45,932.5,106.0,2.0,32.95,1003.5,996.91,692.67
2018,5,29,12,0,933.0,106.0,2.1,33.1,1008.0,983.71,685.28
2018,5,29,12,15,931.0,107.5,2.3,33.1,1005.0,966.82,677.02
2018,5,29,12,30,929.0,109.0,2.5,33.1,1002.0,947.23,666.88
2018,5,29,12,45,924.5,110.0,2.65,33.1,990.5,922.36,652.79
2018,5,29,13,0,920.0,111.0,2.8,33.1,979.0,895.12,637.02
2018,5,29,13,15,916.0,110.5,3.0,32.95,961.0,864.65,619.65
2018,5,29,13,30,912.0,110.0,3.2,32.8,943.0,832.05,600.56
2018,5,29,13,45,905.5,109.5,3.4,32.65,918.0,795.57,578.51
2018,5,29,14,0,899.0,109.0,3.6,32.5,893.0,757.43,554.94
2018,5,29,14,15,891.0,108.0,3.75,32.15,861.5,716.31,529.16
2018,5,29,14,30,883.0,107.0,3.9,31.8,830.0,674.01,500.58
2018,5,29,14,45,872.5,105.5,4.05,31.45,792.5,628.74,468.64
2018,5,29,15,0,862.0,104.0,4.2,31.1,755.0,582.89,435.33
2018,5,29,15,15,849.5,101.5,4.2,31.1,713.0,534.74,398.53
2018,5,29,15,30,837.0,99.0,4.2,31.1,671.0,486.6,360.82
2018,5,29,15,45,819.5,97.5,4.4,30.1,625.0,433.57,320.17
2018,5,29,16,0,802.0,96.0,4.6,29.1,579.0,385.17,281.61
2018,5,29,16,15,780.0,93.0,4.6,28.4,530.0,335.13,240.25
2018,5,29,16,30,758.0,90.0,4.6,27.7,481.0,286.91,199.61
2018,5,29,16,45,728.5,86.0,4.6,26.95,430.0,238.1,158.63
2018,5,29,17,0,699.0,82.0,4.6,26.2,379.0,188.9,118.05
2018,5,29,17,15,660.5,77.0,4.5,25.25,328.0,143.85,83.12
2018,5,29,17,30,622.0,72.0,4.4,24.3,277.0,102.88,55.14
2018,5,29,17,45,567.0,66.0,4.25,23.35,228.0,64.7,35.7
2018,5,29,18,0,512.0,60.0,4.1,22.4,179.0,42.05,30.81
2018,5,29,18,15,422.5,51.5,3.9,21.45,133.5,37.79,26.96
2018,5,29,18,30,333.0,43.0,3.7,20.5,88.0,33.29,22.63
2018,5,29,18,45,220.5,30.5,3.5,19.55,55.5,23.69,12.77
2018,5,29,19,0,108.0,18.0,3.3,18.6,23.0,17.69,0.0
2018,5,29,19,15,54.0,9.0,3.25,18.05,11.5,8.85,0.0
2018,5,29,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,30,4,45,12.5,4.0,3.45,11.5,4.5,0.0,0.0
2018,5,30,5,0,25.0,8.0,3.6,11.6,9.0,14.24,0.0
2018,5,30,5,15,47.5,13.5,3.7,11.9,18.0,32.87,13.11
2018,5,30,5,30,70.0,19.0,3.8,12.2,27.0,49.78,34.25
2018,5,30,5,45,35.0,18.0,3.9,12.5,22.0,33.23,22.28
2018,5,30,6,0,0.0,17.0,4.0,12.8,17.0,16.39,8.4
2018,5,30,6,15,0.0,18.5,4.0,13.2,18.5,17.84,9.7
2018,5,30,6,30,0.0,20.0,4.0,13.6,20.0,19.29,10.94
2018,5,30,6,45,0.0,19.0,3.95,14.05,19.0,18.33,10.06
2018,5,30,7,0,0.0,18.0,3.9,14.5,18.0,17.37,9.18
2018,5,30,7,15,0.0,27.5,3.9,15.05,27.5,26.55,16.88
2018,5,30,7,30,0.0,37.0,3.9,15.6,37.0,35.74,24.49
2018,5,30,7,45,1.0,88.0,3.85,16.1,88.5,85.88,66.07
2018,5,30,8,0,2.0,139.0,3.8,16.6,140.0,137.87,108.23
2018,5,30,8,15,2.0,129.0,3.8,17.2,130.0,127.54,99.22
2018,5,30,8,30,2.0,119.0,3.8,17.8,120.0,117.46,90.57
2018,5,30,8,45,4.0,144.5,3.8,18.4,147.0,144.6,111.99
2018,5,30,9,0,6.0,170.0,3.8,19.0,174.0,171.85,133.15
2018,5,30,9,15,10.5,206.0,3.8,19.5,214.0,212.02,164.3
2018,5,30,9,30,15.0,242.0,3.8,20.0,254.0,252.34,195.04
2018,5,30,9,45,20.0,276.0,3.85,20.5,293.0,291.16,224.21
2018,5,30,10,0,25.0,310.0,3.9,21.0,332.0,337.29,258.47
2018,5,30,10,15,26.0,319.5,3.95,21.3,342.5,347.07,265.12
2018,5,30,10,30,27.0,329.0,4.0,21.6,353.0,356.68,271.76
2018,5,30,10,45,25.5,332.0,4.1,21.95,355.5,357.06,271.39
2018,5,30,11,0,24.0,335.0,4.2,22.3,358.0,357.31,271.0
2018,5,30,11,15,32.5,353.0,4.25,22.4,384.0,382.22,289.61
2018,5,30,11,30,41.0,371.0,4.3,22.5,410.0,406.65,307.72
2018,5,30,11,45,77.5,369.5,4.4,22.65,444.0,437.92,332.12
2018,5,30,12,0,114.0,368.0,4.5,22.8,478.0,471.14,357.72
2018,5,30,12,15,240.5,351.5,4.65,22.75,583.0,569.19,433.93
2018,5,30,12,30,367.0,335.0,4.8,22.7,688.0,661.38,504.2
2018,5,30,12,45,390.0,330.0,4.9,22.65,701.5,665.05,507.43
2018,5,30,13,0,413.0,325.0,5.0,22.6,715.0,666.7,509.58
2018,5,30,13,15,404.5,318.5,5.1,22.35,694.5,638.68,490.0
2018,5,30,13,30,396.0,312.0,5.2,22.1,674.0,610.31,470.05
2018,5,30,13,45,281.0,332.5,5.25,21.85,586.0,526.77,406.21
2018,5,30,14,0,166.0,353.0,5.3,21.6,498.0,452.01,348.16
2018,5,30,14,15,261.5,334.5,5.3,21.3,553.5,489.4,379.1
2018,5,30,14,30,357.0,316.0,5.3,21.0,609.0,522.05,405.46
2018,5,30,14,45,298.5,323.0,5.3,20.7,560.5,475.3,369.31
2018,5,30,15,0,240.0,330.0,5.3,20.4,512.0,432.8,336.47
2018,5,30,15,15,317.5,293.5,5.3,20.4,519.5,428.09,333.37
2018,5,30,15,30,395.0,257.0,5.3,20.4,527.0,412.39,320.8
2018,5,30,15,45,513.5,207.0,5.2,19.6,533.0,398.81,309.33
2018,5,30,16,0,632.0,157.0,5.1,18.8,539.0,372.89,286.2
2018,5,30,16,15,572.5,157.0,5.05,18.3,481.0,321.21,243.31
2018,5,30,16,30,513.0,157.0,5.0,17.8,423.0,275.25,205.08
2018,5,30,16,45,459.5,149.0,4.9,17.3,368.5,228.93,166.87
2018,5,30,17,0,406.0,141.0,4.8,16.8,314.0,187.92,133.8
2018,5,30,17,15,422.0,119.5,4.75,16.25,278.5,150.33,101.91
2018,5,30,17,30,438.0,98.0,4.7,15.7,243.0,111.59,71.39
2018,5,30,17,45,407.5,85.0,4.65,15.1,201.5,76.94,50.38
2018,5,30,18,0,377.0,72.0,4.6,14.5,160.0,52.15,40.87
2018,5,30,18,15,310.0,59.5,4.5,13.95,120.0,44.2,33.56
2018,5,30,18,30,243.0,47.0,4.4,13.4,80.0,35.82,25.61
2018,5,30,18,45,152.0,32.0,4.35,12.85,50.0,24.87,14.37
2018,5,30,19,0,61.0,17.0,4.3,12.3,20.0,14.39,0.0
2018,5,30,19,15,30.5,8.5,4.25,11.95,10.0,8.36,0.0
2018,5,30,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,3.0,10.35,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,3.0,10.4,5.0,5.43,0.0
2018,5,31,5,15,1.0,13.0,3.0,10.6,13.0,12.84,2.22
2018,5,31,5,30,0.0,21.0,3.0,10.8,21.0,20.26,11.13
2018,5,31,5,45,0.0,34.0,3.0,11.0,34.0,32.83,22.31
2018,5,31,6,0,0.0,47.0,3.0,11.2,47.0,45.42,33.42
2018,5,31,6,15,0.0,55.0,3.0,11.6,55.0,53.15,40.19
2018,5,31,6,30,0.0,63.0,3.0,12.0,63.0,60.9,46.8
2018,5,31,6,45,0.0,67.0,3.0,12.4,67.0,64.76,49.93
2018,5,31,7,0,0.0,71.0,3.0,12.8,71.0,68.64,52.99
2018,5,31,7,15,0.0,87.5,3.0,13.35,87.5,84.9,66.37
2018,5,31,7,30,0.0,104.0,3.0,13.9,104.0,101.37,79.71
2018,5,31,7,45,0.5,106.0,3.0,14.4,106.5,103.52,81.05
2018,5,31,8,0,1.0,108.0,3.0,14.9,109.0,105.77,82.49
2018,5,31,8,15,2.0,131.0,3.05,15.4,132.5,129.55,101.53
2018,5,31,8,30,3.0,154.0,3.1,15.9,156.0,153.4,120.34
2018,5,31,8,45,5.5,177.0,3.15,16.4,181.0,178.6,140.04
2018,5,31,9,0,8.0,200.0,3.2,16.9,206.0,203.87,159.55
2018,5,31,9,15,10.0,211.0,3.3,17.25,219.0,216.61,169.09
2018,5,31,9,30,12.0,222.0,3.4,17.6,232.0,229.38,178.64
2018,5,31,9,45,17.5,256.0,3.5,17.95,271.0,268.61,208.79
2018,5,31,10,0,23.0,290.0,3.6,18.3,310.0,314.67,243.71
2018,5,31,10,15,20.0,285.5,3.7,18.5,303.0,300.08,231.89
2018,5,31,10,30,17.0,281.0,3.8,18.7,296.0,292.3,225.47
2018,5,31,10,45,16.5,265.0,3.95,18.9,280.0,275.54,212.37
2018,5,31,11,0,16.0,249.0,4.1,19.1,264.0,258.89,199.38
2018,5,31,11,15,16.0,256.5,4.25,19.15,271.5,265.9,204.7
2018,5,31,11,30,16.0,264.0,4.4,19.2,279.0,272.8,209.93
2018,5,31,11,45,18.0,282.0,4.55,19.25,299.0,291.78,224.49
2018,5,31,12,0,20.0,300.0,4.7,19.3,319.0,312.87,240.62
2018,5,31,12,15,35.5,344.5,4.8,19.25,378.5,369.08,283.91
2018,5,31,12,30,51.0,389.0,4.9,19.2,438.0,423.95,325.67
2018,5,31,12,45,48.5,380.0,5.0,19.1,426.0,410.1,315.38
2018,5,31,13,0,46.0,371.0,5.1,19.0,414.0,396.38,305.35
2018,5,31,13,15,49.0,348.5,5.1,18.9,394.0,374.61,289.37
2018,5,31,13,30,52.0,326.0,5.1,18.8,374.0,352.85,273.32
2018,5,31,13,45,76.5,321.5,5.1,18.65,389.5,364.28,283.26
2018,5,31,14,0,101.0,317.0,5.1,18.5,405.0,371.9,290.11
2018,5,31,14,15,262.0,272.5,5.05,18.35,490.0,433.92,341.97
2018,5,31,14,30,423.0,228.0,5.0,18.2,575.0,483.6,382.8
2018,5,31,14,45,441.5,222.5,4.9,18.0,570.5,470.29,372.1
2018,5,31,15,0,460.0,217.0,4.8,17.8,566.0,454.78,359.53
2018,5,31,15,15,430.0,208.5,4.8,17.8,520.0,409.05,322.94
2018,5,31,15,30,400.0,200.0,4.8,17.8,474.0,365.62,287.81
2018,5,31,15,45,346.0,206.0,4.7,17.3,431.5,326.93,256.45
2018,5,31,16,0,292.0,212.0,4.6,16.8,389.0,297.41,232.39
2018,5,31,16,15,259.5,204.5,4.55,16.45,352.0,264.0,205.16
2018,5,31,16,30,227.0,197.0,4.5,16.1,315.0,233.58,180.45
2018,5,31,16,45,258.0,173.5,4.45,15.75,294.5,207.96,157.75
2018,5,31,17,0,289.0,150.0,4.4,15.4,274.0,179.49,132.36
2018,5,31,17,15,381.0,123.0,4.3,14.9,263.5,148.59,102.71
2018,5,31,17,30,473.0,96.0,4.2,14.4,253.0,113.88,72.1
2018,5,31,17,45,478.5,81.5,4.1,13.95,217.0,77.48,48.96
2018,5,31,18,0,484.0,67.0,4.0,13.5,181.0,48.03,37.37
2018,5,31,18,15,406.0,57.5,3.8,13.05,137.5,43.15,32.78
2018,5,31,18,30,328.0,48.0,3.6,12.6,94.0,36.61,26.43
2018,5,31,18,45,212.0,34.5,3.4,12.15,59.5,26.93,16.29
2018,5,31,19,0,96.0,21.0,3.2,11.7,25.0,16.74,0.0
2018,5,31,19,15,48.0,10.5,3.2,11.45,12.5,10.32,0.0
2018,5,31,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,1,4,45,34.5,6.5,1.7,9.85,7.5,0.0,0.0
2018,6,1,5,0,69.0,13.0,1.8,10.1,15.0,30.48,0.0
2018,6,1,5,15,188.0,27.0,1.85,10.55,46.0,100.48,53.87
2018,6,1,5,30,307.0,41.0,1.9,11.0,77.0,170.42,128.84
2018,6,1,5,45,401.5,50.0,1.95,11.45,121.0,232.99,185.11
2018,6,1,6,0,496.0,59.0,2.0,11.9,165.0,304.61,247.77
2018,6,1,6,15,559.0,65.0,2.0,12.55,214.5,365.6,300.35
2018,6,1,6,30,622.0,71.0,2.0,13.2,264.0,431.55,355.13
2018,6,1,6,45,667.0,75.5,1.95,13.85,316.5,489.94,401.79
2018,6,1,7,0,712.0,80.0,1.9,14.5,369.0,551.11,448.78
2018,6,1,7,15,743.5,83.5,1.9,15.3,421.0,602.39,486.53
2018,6,1,7,30,775.0,87.0,1.9,16.1,473.0,657.04,524.71
2018,6,1,7,45,799.5,89.0,1.9,16.85,523.5,705.45,556.36
2018,6,1,8,0,824.0,91.0,1.9,17.6,574.0,753.73,587.16
2018,6,1,8,15,841.5,93.5,2.0,18.5,622.0,796.5,613.86
2018,6,1,8,30,859.0,96.0,2.1,19.4,670.0,833.19,635.95
2018,6,1,8,45,873.0,98.0,2.15,20.25,714.0,869.85,657.44
2018,6,1,9,0,887.0,100.0,2.2,21.1,758.0,904.76,677.44
2018,6,1,9,15,899.5,101.0,2.2,21.8,798.0,935.26,694.18
2018,6,1,9,30,912.0,102.0,2.2,22.5,838.0,963.56,709.31
2018,6,1,9,45,923.0,100.5,2.25,23.2,871.5,985.37,720.65
2018,6,1,10,0,934.0,99.0,2.3,23.9,905.0,1004.61,730.39
2018,6,1,10,15,939.5,100.5,2.35,24.45,932.0,1018.98,737.45
2018,6,1,10,30,945.0,102.0,2.4,25.0,959.0,1030.36,742.73
2018,6,1,10,45,949.0,102.0,2.4,25.55,978.5,1035.68,743.72
2018,6,1,11,0,953.0,102.0,2.4,26.1,998.0,1037.92,742.93
2018,6,1,11,15,955.5,102.5,2.45,26.5,1010.5,1036.1,740.7
2018,6,1,11,30,958.0,103.0,2.5,26.9,1023.0,1031.17,736.66
2018,6,1,11,45,959.0,103.5,2.6,27.3,1028.0,1021.72,730.38
2018,6,1,12,0,960.0,104.0,2.7,27.7,1033.0,1009.26,722.29
2018,6,1,12,15,956.0,106.0,2.75,27.95,1029.0,990.7,710.34
2018,6,1,12,30,952.0,108.0,2.8,28.2,1025.0,969.44,696.74
2018,6,1,12,45,945.0,111.0,2.9,28.4,1013.0,943.89,680.92
2018,6,1,13,0,938.0,114.0,3.0,28.6,1001.0,916.01,663.52
2018,6,1,13,15,935.0,112.5,3.1,28.7,983.0,885.05,644.24
2018,6,1,13,30,932.0,111.0,3.2,28.8,965.0,851.87,623.33
2018,6,1,13,45,926.5,110.5,3.3,28.85,940.0,815.62,600.28
2018,6,1,14,0,921.0,110.0,3.4,28.9,915.0,777.59,575.78
2018,6,1,14,15,913.5,108.0,3.45,28.8,883.0,735.2,548.1
2018,6,1,14,30,906.0,106.0,3.5,28.7,851.0,691.56,517.97
2018,6,1,14,45,897.0,104.0,3.6,28.65,813.5,645.92,485.05
2018,6,1,15,0,888.0,102.0,3.7,28.6,776.0,599.55,450.71
2018,6,1,15,15,875.5,100.0,3.7,28.6,733.5,550.79,413.38
2018,6,1,15,30,863.0,98.0,3.7,28.6,691.0,502.0,375.09
2018,6,1,15,45,848.0,95.0,3.8,28.15,644.5,451.44,335.27
2018,6,1,16,0,833.0,92.0,3.9,27.7,598.0,397.48,291.77
2018,6,1,16,15,813.5,88.5,3.85,27.3,548.0,346.35,249.13
2018,6,1,16,30,794.0,85.0,3.8,26.9,498.0,296.76,206.98
2018,6,1,16,45,767.0,81.0,3.8,26.5,446.5,246.71,164.53
2018,6,1,17,0,740.0,77.0,3.8,26.1,395.0,199.31,124.84
2018,6,1,17,15,703.5,72.5,3.45,25.35,343.0,153.02,88.45
2018,6,1,17,30,667.0,68.0,3.1,24.6,291.0,107.2,56.11
2018,6,1,17,45,615.0,62.5,2.75,23.85,241.0,67.11,34.81
2018,6,1,18,0,563.0,57.0,2.4,23.1,191.0,39.13,28.23
2018,6,1,18,15,482.5,49.5,2.1,21.95,145.0,35.61,25.1
2018,6,1,18,30,402.0,42.0,1.8,20.8,99.0,31.9,21.54
2018,6,1,18,45,279.0,31.0,1.55,19.7,63.5,24.49,13.93
2018,6,1,19,0,156.0,20.0,1.3,18.6,28.0,15.85,0.0
2018,6,1,19,15,78.0,10.0,1.25,18.2,14.0,9.83,0.0
2018,6,1,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,4,45,44.5,6.5,0.65,15.0,7.5,0.0,0.0
2018,6,2,5,0,89.0,13.0,0.6,15.3,15.0,35.65,0.0
