Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,5,15,216.0,25.0,0.7,16.1,46.5,106.81,57.08
2018,6,2,5,30,343.0,37.0,0.8,16.9,78.0,178.91,131.75
2018,6,2,5,45,432.0,45.5,0.9,17.75,122.0,240.58,185.59
2018,6,2,6,0,521.0,54.0,1.0,18.6,166.0,310.43,244.55
2018,6,2,6,15,579.5,59.5,1.15,19.4,215.0,369.57,293.98
2018,6,2,6,30,638.0,65.0,1.3,20.2,264.0,433.35,345.34
2018,6,2,6,45,679.0,70.0,1.4,21.05,316.0,490.65,389.66
2018,6,2,7,0,720.0,75.0,1.5,21.9,368.0,548.35,432.73
2018,6,2,7,15,750.0,79.0,1.6,22.8,420.0,601.88,471.1
2018,6,2,7,30,780.0,83.0,1.7,23.7,472.0,656.28,507.93
2018,6,2,7,45,802.0,85.5,1.8,24.6,522.0,703.57,538.1
2018,6,2,8,0,824.0,88.0,1.9,25.5,572.0,750.56,567.44
2018,6,2,8,15,841.0,90.5,1.9,26.25,619.5,788.11,589.29
2018,6,2,8,30,858.0,93.0,1.9,27.0,667.0,829.28,613.23
2018,6,2,8,45,871.0,95.0,1.9,27.7,710.5,865.08,633.24
2018,6,2,9,0,884.0,97.0,1.9,28.4,754.0,899.09,651.83
2018,6,2,9,15,893.0,99.5,1.85,29.05,792.5,928.01,666.48
2018,6,2,9,30,902.0,102.0,1.8,29.7,831.0,954.57,679.47
2018,6,2,9,45,908.5,104.0,1.75,30.3,863.5,975.73,689.06
2018,6,2,10,0,915.0,106.0,1.7,30.9,896.0,994.18,696.95
2018,6,2,10,15,920.5,107.5,1.65,31.45,922.5,1008.33,702.32
2018,6,2,10,30,926.0,109.0,1.6,32.0,949.0,1019.55,705.96
2018,6,2,10,45,929.5,110.0,1.55,32.55,968.5,1025.32,706.38
2018,6,2,11,0,933.0,111.0,1.5,33.1,988.0,1028.05,705.1
2018,6,2,11,15,935.5,111.5,1.45,33.45,1000.5,1026.24,701.82
2018,6,2,11,30,938.0,112.0,1.4,33.8,1013.0,1021.4,696.88
2018,6,2,11,45,939.0,112.0,1.35,34.2,1018.0,1011.61,689.02
2018,6,2,12,0,940.0,112.0,1.3,34.6,1023.0,998.89,679.59
2018,6,2,12,15,940.5,111.5,1.3,34.8,1020.5,982.38,669.37
2018,6,2,12,30,941.0,111.0,1.3,35.0,1018.0,963.09,657.61
2018,6,2,12,45,940.5,109.0,1.3,35.2,1007.5,938.8,642.89
2018,6,2,13,0,940.0,107.0,1.3,35.4,997.0,911.95,626.68
2018,6,2,13,15,936.5,106.5,1.35,35.4,979.0,881.55,609.43
2018,6,2,13,30,933.0,106.0,1.4,35.4,961.0,848.94,590.65
2018,6,2,13,45,927.5,105.0,1.45,35.45,936.0,812.27,568.99
2018,6,2,14,0,922.0,104.0,1.5,35.5,911.0,773.83,545.95
2018,6,2,14,15,914.5,102.5,1.6,35.35,879.0,731.93,521.2
2018,6,2,14,30,907.0,101.0,1.7,35.2,847.0,688.77,494.11
2018,6,2,14,45,898.0,99.0,1.8,35.05,810.0,643.17,463.6
2018,6,2,15,0,889.0,97.0,1.9,34.9,773.0,596.81,431.55
2018,6,2,15,15,876.5,95.5,1.9,34.9,731.0,548.52,396.4
2018,6,2,15,30,864.0,94.0,1.9,34.9,689.0,500.2,360.25
2018,6,2,15,45,848.5,91.0,2.1,34.35,642.0,449.42,322.65
2018,6,2,16,0,833.0,88.0,2.3,33.8,595.0,399.33,284.06
2018,6,2,16,15,812.0,85.5,2.35,33.3,545.5,344.53,240.61
2018,6,2,16,30,791.0,83.0,2.4,32.8,496.0,295.48,200.47
2018,6,2,16,45,764.0,79.5,2.5,32.3,444.5,246.01,159.88
2018,6,2,17,0,737.0,76.0,2.6,31.8,393.0,199.19,121.79
2018,6,2,17,15,699.5,72.0,2.35,30.8,341.5,153.3,86.7
2018,6,2,17,30,662.0,68.0,2.1,29.8,290.0,108.03,55.46
2018,6,2,17,45,609.0,62.5,1.9,28.8,240.0,68.06,34.42
2018,6,2,18,0,556.0,57.0,1.7,27.8,190.0,39.02,27.54
2018,6,2,18,15,476.5,49.0,1.55,26.6,144.0,35.05,24.1
2018,6,2,18,30,397.0,41.0,1.4,25.4,98.0,30.82,20.2
2018,6,2,18,45,276.5,30.5,1.2,24.25,63.0,23.86,13.23
2018,6,2,19,0,156.0,20.0,1.0,23.1,28.0,15.81,0.0
2018,6,2,19,15,78.0,10.0,1.0,22.7,14.0,9.83,0.0
2018,6,2,19,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,19.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,3,4,45,49.5,6.5,0.4,20.25,8.0,0.0,0.0
2018,6,3,5,0,99.0,13.0,0.4,20.5,16.0,38.26,0.0
2018,6,3,5,15,232.0,24.5,0.45,21.2,48.0,111.5,59.37
2018,6,3,5,30,365.0,36.0,0.5,21.9,80.0,185.8,133.96
2018,6,3,5,45,454.5,44.0,0.55,22.6,124.5,248.08,187.14
2018,6,3,6,0,544.0,52.0,0.6,23.3,169.0,318.62,245.22
2018,6,3,6,15,602.5,58.0,0.65,24.0,219.5,379.37,294.33
2018,6,3,6,30,661.0,64.0,0.7,24.7,270.0,444.79,345.07
2018,6,3,6,45,701.5,68.0,0.75,25.4,322.0,499.5,386.07
2018,6,3,7,0,742.0,72.0,0.8,26.1,374.0,558.94,428.86
2018,6,3,7,15,771.0,75.0,0.9,26.95,426.0,611.53,465.39
2018,6,3,7,30,800.0,78.0,1.0,27.8,478.0,664.87,500.1
2018,6,3,7,45,822.0,80.5,1.1,28.7,528.5,712.89,529.79
2018,6,3,8,0,844.0,83.0,1.2,29.6,579.0,755.95,555.54
2018,6,3,8,15,860.5,85.5,1.25,30.25,627.0,798.51,580.54
2018,6,3,8,30,877.0,88.0,1.3,30.9,675.0,839.9,604.34
2018,6,3,8,45,889.5,90.0,1.4,31.55,718.5,875.83,624.93
2018,6,3,9,0,902.0,92.0,1.5,32.2,762.0,909.91,644.19
2018,6,3,9,15,908.0,95.5,1.6,32.6,800.0,937.63,660.01
2018,6,3,9,30,914.0,99.0,1.7,33.0,838.0,962.82,674.27
2018,6,3,9,45,916.5,103.0,1.8,33.35,869.5,982.56,685.32
2018,6,3,10,0,919.0,107.0,1.9,33.7,901.0,999.42,694.69
2018,6,3,10,15,924.5,108.5,2.05,33.95,927.5,1013.62,703.38
2018,6,3,10,30,930.0,110.0,2.2,34.2,954.0,1024.89,710.34
2018,6,3,10,45,933.5,111.0,2.35,34.45,973.5,1030.7,714.03
2018,6,3,11,0,937.0,112.0,2.5,34.7,993.0,1033.45,715.94
2018,6,3,11,15,939.0,112.5,2.65,34.8,1005.5,1031.16,715.27
2018,6,3,11,30,941.0,113.0,2.8,34.9,1018.0,1025.84,712.8
2018,6,3,11,45,942.0,113.0,2.9,35.0,1022.5,1016.05,707.19
2018,6,3,12,0,943.0,113.0,3.0,35.1,1027.0,1003.33,699.84
2018,6,3,12,15,942.5,112.5,3.15,35.05,1024.0,985.87,690.38
2018,6,3,12,30,942.0,112.0,3.3,35.0,1021.0,965.68,679.15
2018,6,3,12,45,939.5,112.0,3.4,34.9,1010.5,941.54,665.15
2018,6,3,13,0,937.0,112.0,3.5,34.8,1000.0,914.92,649.49
2018,6,3,13,15,933.5,111.5,3.55,34.65,982.0,884.61,631.2
2018,6,3,13,30,930.0,111.0,3.6,34.5,964.0,852.12,611.35
2018,6,3,13,45,924.5,110.0,3.65,34.35,939.0,815.57,588.66
2018,6,3,14,0,919.0,109.0,3.7,34.2,914.0,777.25,564.58
2018,6,3,14,15,912.0,107.5,3.75,33.95,882.5,735.84,538.35
2018,6,3,14,30,905.0,106.0,3.8,33.7,851.0,693.12,509.78
2018,6,3,14,45,895.5,104.5,3.8,33.45,814.0,647.76,477.7
2018,6,3,15,0,886.0,103.0,3.8,33.2,777.0,601.69,444.29
2018,6,3,15,15,874.0,100.5,3.8,33.2,734.5,552.9,407.66
2018,6,3,15,30,862.0,98.0,3.8,33.2,692.0,504.04,370.05
2018,6,3,15,45,846.0,95.5,3.8,32.5,645.5,453.58,331.28
2018,6,3,16,0,830.0,93.0,3.8,31.8,599.0,399.83,288.96
2018,6,3,16,15,810.5,89.5,3.75,31.3,549.5,348.86,247.35
2018,6,3,16,30,791.0,86.0,3.7,30.8,500.0,299.44,206.14
2018,6,3,16,45,764.5,82.0,3.7,30.3,448.5,249.63,164.62
2018,6,3,17,0,738.0,78.0,3.7,29.8,397.0,202.44,125.67
2018,6,3,17,15,701.5,73.5,3.55,28.95,345.0,156.17,89.72
2018,6,3,17,30,665.0,69.0,3.4,28.1,293.0,110.36,57.5
2018,6,3,17,45,613.0,63.5,3.25,27.3,243.0,70.22,35.84
2018,6,3,18,0,561.0,58.0,3.1,26.5,193.0,39.77,28.34
2018,6,3,18,15,482.5,50.0,2.8,25.45,147.0,35.83,24.89
2018,6,3,18,30,404.0,42.0,2.5,24.4,101.0,31.65,21.01
2018,6,3,18,45,283.0,32.0,2.15,23.3,65.5,25.24,14.49
2018,6,3,19,0,162.0,22.0,1.8,22.2,30.0,17.47,0.0
2018,6,3,19,15,81.0,11.0,1.75,21.7,15.0,10.81,0.0
2018,6,3,19,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,4,4,45,59.5,7.0,1.9,14.05,8.5,0.0,0.0
2018,6,4,5,0,119.0,14.0,2.1,14.2,17.0,44.46,0.0
2018,6,4,5,15,260.5,24.5,2.2,14.7,50.0,120.52,67.33
2018,6,4,5,30,402.0,35.0,2.3,15.2,83.0,197.96,147.64
2018,6,4,5,45,489.5,41.5,2.4,15.7,128.0,259.4,203.05
2018,6,4,6,0,577.0,48.0,2.5,16.2,173.0,328.85,263.64
2018,6,4,6,15,632.5,53.0,2.65,17.05,223.0,386.15,312.97
2018,6,4,6,30,688.0,58.0,2.8,17.9,273.0,450.36,365.93
2018,6,4,6,45,726.5,62.0,2.95,18.75,325.5,507.41,411.41
2018,6,4,7,0,765.0,66.0,3.1,19.6,378.0,566.6,456.91
2018,6,4,7,15,792.0,69.5,3.25,20.45,430.0,619.33,495.99
2018,6,4,7,30,819.0,73.0,3.4,21.3,482.0,672.66,532.69
2018,6,4,7,45,839.5,75.5,3.55,22.15,532.5,715.81,560.98
2018,6,4,8,0,860.0,78.0,3.7,23.0,583.0,762.89,591.61
2018,6,4,8,15,875.5,80.0,3.75,23.75,630.5,804.64,617.67
2018,6,4,8,30,891.0,82.0,3.8,24.5,678.0,845.13,642.44
2018,6,4,8,45,902.5,84.0,3.85,25.2,721.5,880.65,663.54
2018,6,4,9,0,914.0,86.0,3.9,25.9,765.0,914.22,683.08
2018,6,4,9,15,918.5,90.0,3.9,26.5,802.5,941.46,698.17
2018,6,4,9,30,923.0,94.0,3.9,27.1,840.0,966.07,711.44
2018,6,4,9,45,924.0,99.0,3.95,27.65,871.5,985.68,721.8
2018,6,4,10,0,925.0,104.0,4.0,28.2,903.0,1002.33,730.27
2018,6,4,10,15,930.5,105.5,4.0,28.6,930.0,1016.64,737.4
2018,6,4,10,30,936.0,107.0,4.0,29.0,957.0,1028.01,742.7
2018,6,4,10,45,940.5,107.5,4.0,29.35,977.0,1034.36,745.0
2018,6,4,11,0,945.0,108.0,4.0,29.7,997.0,1037.65,745.48
2018,6,4,11,15,947.5,108.0,4.1,29.85,1009.5,1035.4,743.77
2018,6,4,11,30,950.0,108.0,4.2,30.0,1022.0,1030.09,740.22
2018,6,4,11,45,952.0,108.0,4.25,30.15,1027.5,1021.25,734.22
2018,6,4,12,0,954.0,108.0,4.3,30.3,1033.0,1009.44,726.4
2018,6,4,12,15,954.0,107.5,4.4,30.25,1030.5,992.35,716.11
2018,6,4,12,30,954.0,107.0,4.5,30.2,1028.0,972.48,704.03
2018,6,4,12,45,953.0,106.0,4.6,30.15,1017.5,948.53,689.27
2018,6,4,13,0,952.0,105.0,4.7,30.1,1007.0,922.0,672.9
2018,6,4,13,15,948.5,104.5,4.75,29.9,989.5,891.38,653.91
2018,6,4,13,30,945.0,104.0,4.8,29.7,972.0,858.51,633.27
2018,6,4,13,45,940.5,102.5,4.9,29.5,947.0,821.86,610.14
2018,6,4,14,0,936.0,101.0,5.0,29.3,922.0,783.33,585.42
2018,6,4,14,15,929.0,100.0,5.0,28.95,890.5,741.83,558.18
2018,6,4,14,30,922.0,99.0,5.0,28.6,859.0,698.98,528.87
2018,6,4,14,45,913.0,97.0,5.0,28.25,821.5,652.85,495.3
2018,6,4,15,0,904.0,95.0,5.0,27.9,784.0,605.93,460.31
2018,6,4,15,15,892.5,93.0,5.0,27.9,741.5,557.13,422.38
2018,6,4,15,30,881.0,91.0,5.0,27.9,699.0,508.18,383.4
2018,6,4,15,45,866.0,88.5,5.0,26.95,652.5,457.34,343.37
2018,6,4,16,0,851.0,86.0,5.0,26.0,606.0,407.1,302.51
2018,6,4,16,15,832.0,82.5,4.95,25.4,556.0,355.44,259.06
2018,6,4,16,30,813.0,79.0,4.9,24.8,506.0,300.93,212.65
2018,6,4,16,45,787.5,76.0,4.9,24.15,454.5,251.16,169.81
2018,6,4,17,0,762.0,73.0,4.9,23.5,403.0,203.87,129.49
2018,6,4,17,15,726.5,69.0,4.8,22.7,351.0,156.95,91.75
2018,6,4,17,30,691.0,65.0,4.7,21.9,299.0,113.82,60.69
2018,6,4,17,45,640.5,60.0,4.6,21.1,248.5,69.69,35.19
2018,6,4,18,0,590.0,55.0,4.5,20.3,198.0,37.17,26.88
2018,6,4,18,15,512.0,48.0,4.35,19.5,151.5,33.97,23.97
2018,6,4,18,30,434.0,41.0,4.2,18.7,105.0,30.6,20.69
2018,6,4,18,45,309.0,31.0,4.0,17.85,68.0,24.13,14.09
2018,6,4,19,0,184.0,21.0,3.8,17.0,31.0,17.16,0.0
2018,6,4,19,15,92.0,10.5,3.75,16.5,15.5,10.32,0.0
2018,6,4,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,7.0,2.8,11.7,8.5,0.0,0.0
2018,6,5,5,0,86.0,14.0,2.9,11.8,17.0,35.98,0.0
2018,6,5,5,15,181.0,27.0,3.05,12.1,45.0,99.15,56.42
2018,6,5,5,30,276.0,40.0,3.2,12.4,73.0,158.4,119.73
2018,6,5,5,45,351.5,51.0,3.3,12.75,113.5,213.21,169.44
2018,6,5,6,0,427.0,62.0,3.4,13.1,154.0,277.62,226.32
2018,6,5,6,15,489.5,71.5,3.45,13.6,204.0,339.2,279.77
2018,6,5,6,30,552.0,81.0,3.5,14.1,254.0,405.85,335.86
2018,6,5,6,45,641.5,80.5,3.55,14.6,316.0,481.65,397.97
2018,6,5,7,0,731.0,80.0,3.6,15.1,378.0,561.45,461.47
2018,6,5,7,15,761.0,83.5,3.6,15.7,430.5,614.91,501.92
2018,6,5,7,30,791.0,87.0,3.6,16.3,483.0,669.18,540.96
2018,6,5,7,45,814.0,90.0,3.6,16.9,534.0,718.21,574.29
2018,6,5,8,0,837.0,93.0,3.6,17.5,585.0,766.98,606.71
2018,6,5,8,15,853.5,96.0,3.6,18.1,633.0,809.94,634.28
2018,6,5,8,30,870.0,99.0,3.6,18.7,681.0,846.68,656.98
2018,6,5,8,45,882.5,101.0,3.55,19.3,724.5,882.34,678.36
2018,6,5,9,0,895.0,103.0,3.5,19.9,768.0,916.18,698.16
2018,6,5,9,15,910.0,101.5,3.45,20.5,808.0,946.46,715.26
2018,6,5,9,30,925.0,100.0,3.4,21.1,848.0,974.67,730.79
2018,6,5,9,45,883.0,128.0,3.4,21.65,865.5,977.85,729.94
2018,6,5,10,0,841.0,156.0,3.4,22.2,883.0,982.32,730.3
2018,6,5,10,15,890.0,133.5,3.4,22.6,923.5,1006.79,744.47
2018,6,5,10,30,939.0,111.0,3.4,23.0,964.0,1035.44,761.15
2018,6,5,10,45,953.5,105.0,3.45,23.45,987.0,1044.9,765.46
2018,6,5,11,0,968.0,99.0,3.5,23.9,1010.0,1051.4,768.1
2018,6,5,11,15,844.0,180.0,3.55,24.2,982.0,1012.1,741.42
2018,6,5,11,30,720.0,261.0,3.6,24.5,954.0,967.93,711.8
2018,6,5,11,45,648.0,311.0,3.65,24.75,937.0,937.13,689.18
2018,6,5,12,0,576.0,361.0,3.7,25.0,920.0,906.59,665.81
2018,6,5,12,15,608.5,340.5,3.8,25.1,929.5,903.65,665.36
2018,6,5,12,30,641.0,320.0,3.9,25.2,939.0,896.58,661.94
2018,6,5,12,45,781.5,223.5,4.0,25.3,970.5,912.09,675.62
2018,6,5,13,0,922.0,127.0,4.1,25.4,1002.0,917.66,679.85
2018,6,5,13,15,931.5,118.0,4.15,25.25,988.0,890.7,662.63
2018,6,5,13,30,941.0,109.0,4.2,25.1,974.0,860.85,643.58
2018,6,5,13,45,935.5,108.5,4.25,25.0,949.0,824.51,619.8
2018,6,5,14,0,930.0,108.0,4.3,24.9,924.0,786.37,594.59
2018,6,5,14,15,923.0,106.5,4.35,24.65,892.5,744.63,566.93
2018,6,5,14,30,916.0,105.0,4.4,24.4,861.0,701.58,537.02
2018,6,5,14,45,907.0,103.0,4.4,24.15,823.5,655.7,503.16
2018,6,5,15,0,898.0,101.0,4.4,23.9,786.0,609.05,467.95
2018,6,5,15,15,886.0,99.0,4.4,23.9,743.5,560.25,429.78
2018,6,5,15,30,874.0,97.0,4.4,23.9,701.0,511.36,390.58
2018,6,5,15,45,859.0,94.0,4.35,23.2,654.5,460.38,349.72
2018,6,5,16,0,844.0,91.0,4.3,22.5,608.0,405.99,305.11
2018,6,5,16,15,820.0,89.0,4.25,22.0,557.0,354.17,261.21
2018,6,5,16,30,796.0,87.0,4.2,21.5,506.0,304.31,218.14
2018,6,5,16,45,765.5,83.5,4.15,21.0,453.0,253.72,174.48
2018,6,5,17,0,735.0,80.0,4.1,20.5,400.0,206.13,133.8
2018,6,5,17,15,669.5,79.0,4.05,19.8,342.0,155.44,93.93
2018,6,5,17,30,604.0,78.0,4.0,19.1,284.0,114.58,65.33
2018,6,5,17,45,574.0,68.5,3.9,18.4,238.0,74.9,41.32
2018,6,5,18,0,544.0,59.0,3.8,17.7,192.0,40.4,30.04
2018,6,5,18,15,459.5,51.5,3.65,16.95,146.0,36.94,26.87
2018,6,5,18,30,375.0,44.0,3.5,16.2,100.0,33.3,23.3
2018,6,5,18,45,272.5,32.5,3.4,15.45,65.0,25.48,15.48
2018,6,5,19,0,170.0,21.0,3.3,14.7,30.0,16.54,0.0
2018,6,5,19,15,85.0,10.5,3.2,14.25,15.0,10.32,0.0
2018,6,5,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,4,45,2.0,3.5,3.0,11.05,3.5,0.0,0.0
2018,6,6,5,0,4.0,7.0,3.0,11.1,7.0,7.92,0.0
2018,6,6,5,15,59.0,20.5,3.0,11.4,27.5,46.84,24.65
2018,6,6,5,30,114.0,34.0,3.0,11.7,48.0,85.97,63.67
2018,6,6,5,45,111.0,50.0,3.0,11.95,68.5,108.14,84.89
2018,6,6,6,0,108.0,66.0,3.0,12.2,89.0,123.49,99.55
2018,6,6,6,15,102.5,78.0,3.0,12.65,104.5,137.88,112.62
2018,6,6,6,30,97.0,90.0,3.0,13.1,120.0,151.74,124.62
2018,6,6,6,45,79.5,91.5,2.95,13.55,119.0,145.97,119.55
2018,6,6,7,0,62.0,93.0,2.9,14.0,118.0,139.0,113.17
2018,6,6,7,15,45.5,89.0,2.9,14.65,109.0,119.88,96.47
2018,6,6,7,30,29.0,85.0,2.9,15.3,100.0,105.49,83.64
2018,6,6,7,45,112.5,158.0,2.85,15.9,223.0,253.02,205.61
2018,6,6,8,0,196.0,231.0,2.8,16.5,346.0,401.72,322.7
2018,6,6,8,15,118.5,245.0,2.8,17.2,316.0,358.8,284.92
2018,6,6,8,30,41.0,259.0,2.8,17.9,286.0,302.02,237.01
2018,6,6,8,45,30.0,253.0,2.75,18.6,273.5,285.55,222.86
2018,6,6,9,0,19.0,247.0,2.7,19.3,261.0,261.58,202.88
2018,6,6,9,15,36.5,294.5,2.8,19.85,323.5,334.38,258.38
2018,6,6,9,30,54.0,342.0,2.9,20.4,386.0,400.28,307.15
2018,6,6,9,45,65.5,364.5,2.95,20.9,420.0,434.08,331.23
2018,6,6,10,0,77.0,387.0,3.0,21.4,454.0,467.77,355.07
2018,6,6,10,15,67.0,389.5,3.15,21.75,449.0,459.5,347.84
2018,6,6,10,30,57.0,392.0,3.3,22.1,444.0,450.92,340.6
2018,6,6,10,45,56.5,397.0,3.4,22.45,449.5,453.94,342.18
2018,6,6,11,0,56.0,402.0,3.5,22.8,455.0,456.71,343.57
2018,6,6,11,15,76.0,431.0,3.65,22.9,503.5,503.45,377.91
2018,6,6,11,30,96.0,460.0,3.8,23.0,552.0,549.27,411.08
2018,6,6,11,45,78.0,449.0,3.95,23.15,524.0,517.75,387.57
2018,6,6,12,0,60.0,438.0,4.1,23.3,496.0,486.56,364.51
2018,6,6,12,15,56.0,428.5,4.25,23.2,482.5,470.35,353.11
2018,6,6,12,30,52.0,419.0,4.4,23.1,469.0,454.27,341.74
2018,6,6,12,45,53.5,417.0,4.5,23.05,468.0,450.43,339.37
2018,6,6,13,0,55.0,415.0,4.6,23.0,467.0,446.4,336.83
2018,6,6,13,15,55.5,403.5,4.7,22.85,455.5,432.38,327.11
2018,6,6,13,30,56.0,392.0,4.8,22.7,444.0,418.36,317.38
2018,6,6,13,45,105.5,383.0,4.85,22.5,477.0,442.59,337.52
2018,6,6,14,0,155.0,374.0,4.9,22.3,510.0,464.63,355.7
2018,6,6,14,15,124.0,367.0,4.9,22.1,473.5,428.39,328.29
2018,6,6,14,30,93.0,360.0,4.9,21.9,437.0,397.59,305.01
2018,6,6,14,45,142.5,332.0,4.85,21.65,444.0,393.85,303.82
2018,6,6,15,0,192.0,304.0,4.8,21.4,451.0,389.28,301.46
2018,6,6,15,15,261.5,271.5,4.8,21.4,459.5,382.67,297.03
2018,6,6,15,30,331.0,239.0,4.8,21.4,468.0,374.02,290.13
2018,6,6,15,45,264.5,248.5,4.75,20.85,423.5,335.57,259.93
2018,6,6,16,0,198.0,258.0,4.7,20.3,379.0,307.39,238.07
2018,6,6,16,15,169.5,239.5,4.7,19.85,337.0,270.06,209.01
2018,6,6,16,30,141.0,221.0,4.7,19.4,295.0,235.51,182.12
2018,6,6,16,45,171.5,195.5,4.65,19.0,276.5,212.56,162.62
2018,6,6,17,0,202.0,170.0,4.6,18.6,258.0,186.83,140.36
2018,6,6,17,15,290.0,141.5,4.55,18.0,250.0,159.65,114.48
2018,6,6,17,30,378.0,113.0,4.5,17.4,242.0,124.01,82.73
2018,6,6,17,45,347.5,96.5,4.4,16.8,200.0,89.02,59.49
2018,6,6,18,0,317.0,80.0,4.3,16.2,158.0,57.81,45.62
2018,6,6,18,15,263.0,65.0,4.15,15.65,119.5,48.09,36.84
2018,6,6,18,30,209.0,50.0,4.0,15.1,81.0,37.82,27.36
2018,6,6,18,45,135.5,35.0,3.85,14.5,52.5,28.93,18.5
2018,6,6,19,0,62.0,20.0,3.7,13.9,24.0,16.86,0.0
2018,6,6,19,15,31.0,10.0,3.6,13.6,12.0,9.83,0.0
2018,6,6,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,7,4,45,4.5,3.5,2.55,10.5,3.5,0.0,0.0
2018,6,7,5,0,9.0,7.0,2.6,10.6,7.0,9.21,0.0
2018,6,7,5,15,30.0,18.5,2.6,10.9,21.5,30.99,14.78
2018,6,7,5,30,51.0,30.0,2.6,11.2,36.0,52.99,37.6
2018,6,7,5,45,36.5,41.5,2.65,11.5,47.0,57.18,42.71
2018,6,7,6,0,22.0,53.0,2.7,11.8,58.0,64.08,49.32
2018,6,7,6,15,11.0,71.5,2.7,12.4,74.0,76.18,59.8
2018,6,7,6,30,0.0,90.0,2.7,13.0,90.0,89.49,70.87
2018,6,7,6,45,3.0,112.5,2.7,13.55,113.5,114.25,91.45
2018,6,7,7,0,6.0,135.0,2.7,14.1,137.0,139.13,111.75
2018,6,7,7,15,17.5,160.0,2.7,14.85,168.5,172.52,138.79
2018,6,7,7,30,29.0,185.0,2.7,15.6,200.0,213.76,171.62
2018,6,7,7,45,33.5,206.5,2.65,16.3,225.0,240.21,191.76
2018,6,7,8,0,38.0,228.0,2.6,17.0,250.0,266.79,211.68
2018,6,7,8,15,61.5,260.0,2.6,17.7,299.5,320.48,253.0
2018,6,7,8,30,85.0,292.0,2.6,18.4,349.0,375.25,294.11
2018,6,7,8,45,299.5,267.0,2.55,19.1,486.5,552.37,431.66
2018,6,7,9,0,514.0,242.0,2.5,19.8,624.0,731.78,562.79
2018,6,7,9,15,670.5,194.5,2.55,20.55,720.0,837.11,635.52
2018,6,7,9,30,827.0,147.0,2.6,21.3,816.0,939.61,701.43
2018,6,7,9,45,865.5,133.5,2.6,22.0,858.5,967.43,715.87
2018,6,7,10,0,904.0,120.0,2.6,22.7,901.0,999.78,733.84
2018,6,7,10,15,909.0,121.5,2.75,23.25,927.5,1013.34,741.28
2018,6,7,10,30,914.0,123.0,2.9,23.8,954.0,1024.02,747.08
2018,6,7,10,45,917.0,124.5,3.05,24.35,973.5,1029.8,749.77
2018,6,7,11,0,920.0,126.0,3.2,24.9,993.0,1032.58,750.61
2018,6,7,11,15,921.5,127.0,3.4,25.2,1005.0,1030.38,749.45
2018,6,7,11,30,923.0,128.0,3.6,25.5,1017.0,1025.19,746.39
2018,6,7,11,45,922.5,129.5,3.8,25.8,1021.5,1015.63,740.5
2018,6,7,12,0,922.0,131.0,4.0,26.1,1026.0,1003.22,732.77
2018,6,7,12,15,919.5,132.5,4.15,26.15,1023.0,986.18,722.41
2018,6,7,12,30,917.0,134.0,4.3,26.2,1020.0,966.54,710.32
2018,6,7,12,45,912.0,135.5,4.45,26.25,1009.0,942.17,695.04
2018,6,7,13,0,907.0,137.0,4.6,26.3,998.0,915.5,678.28
2018,6,7,13,15,904.0,136.0,4.65,26.2,981.0,886.03,659.5
2018,6,7,13,30,901.0,135.0,4.7,26.1,964.0,854.42,639.13
2018,6,7,13,45,896.0,132.5,4.8,26.0,939.0,817.89,615.49
2018,6,7,14,0,891.0,130.0,4.9,25.9,914.0,779.64,590.37
2018,6,7,14,15,884.5,128.5,4.95,25.7,883.5,739.69,563.73
2018,6,7,14,30,878.0,127.0,5.0,25.5,853.0,698.45,534.2
2018,6,7,14,45,869.5,124.0,5.05,25.3,816.5,653.51,501.1
2018,6,7,15,0,861.0,121.0,5.1,25.1,780.0,607.83,466.63
2018,6,7,15,15,848.0,118.5,5.1,25.1,737.5,556.52,426.69
2018,6,7,15,30,835.0,116.0,5.1,25.1,695.0,508.15,387.94
2018,6,7,15,45,820.5,112.5,5.05,24.45,649.5,458.53,348.17
2018,6,7,16,0,806.0,109.0,5.0,23.8,604.0,409.59,307.81
2018,6,7,16,15,788.0,104.0,4.95,23.3,555.0,358.97,265.07
2018,6,7,16,30,770.0,99.0,4.9,22.8,506.0,309.77,222.7
2018,6,7,16,45,743.5,94.5,4.8,22.35,455.0,257.13,177.53
2018,6,7,17,0,717.0,90.0,4.7,21.9,404.0,210.29,137.45
2018,6,7,17,15,680.5,84.5,4.5,21.3,352.0,163.88,99.83
2018,6,7,17,30,644.0,79.0,4.3,20.7,300.0,121.34,68.56
2018,6,7,17,45,592.5,72.0,4.1,20.05,249.5,80.75,44.59
2018,6,7,18,0,541.0,65.0,3.9,19.4,199.0,45.64,34.41
2018,6,7,18,15,462.5,56.5,3.55,18.6,152.5,41.29,30.49
2018,6,7,18,30,384.0,48.0,3.2,17.8,106.0,36.96,26.33
2018,6,7,18,45,267.5,36.0,2.85,16.95,69.5,27.83,17.47
2018,6,7,19,0,151.0,24.0,2.5,16.1,33.0,19.01,0.35
2018,6,7,19,15,75.5,12.0,2.45,15.6,16.5,11.8,0.0
2018,6,7,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,8,4,45,46.5,7.0,2.3,11.4,8.5,0.0,0.0
2018,6,8,5,0,93.0,14.0,2.4,11.6,17.0,37.86,0.0
2018,6,8,5,15,217.5,26.5,2.5,12.2,49.0,110.03,64.35
2018,6,8,5,30,342.0,39.0,2.6,12.8,81.0,181.17,136.91
2018,6,8,5,45,429.5,48.0,2.65,13.35,125.0,242.97,192.42
2018,6,8,6,0,517.0,57.0,2.7,13.9,169.0,312.76,253.43
2018,6,8,6,15,574.5,63.0,2.75,14.6,218.0,371.91,304.48
2018,6,8,6,30,632.0,69.0,2.8,15.3,267.0,435.58,357.43
2018,6,8,6,45,672.0,74.0,2.85,16.0,318.5,492.05,402.86
2018,6,8,7,0,712.0,79.0,2.9,16.7,370.0,550.89,448.54
2018,6,8,7,15,741.5,83.0,2.95,17.5,421.5,601.48,486.27
2018,6,8,7,30,771.0,87.0,3.0,18.3,473.0,655.21,524.34
2018,6,8,7,45,793.0,90.0,3.05,19.1,523.0,702.77,555.99
2018,6,8,8,0,815.0,93.0,3.1,19.9,573.0,750.05,586.77
2018,6,8,8,15,832.0,96.0,3.2,20.6,620.5,792.73,614.12
2018,6,8,8,30,849.0,99.0,3.3,21.3,668.0,829.28,636.77
2018,6,8,8,45,862.5,101.0,3.35,22.05,711.5,865.29,658.4
2018,6,8,9,0,876.0,103.0,3.4,22.8,755.0,899.58,678.57
2018,6,8,9,15,887.0,104.5,3.5,23.45,794.0,929.12,695.88
2018,6,8,9,30,898.0,106.0,3.6,24.1,833.0,956.45,711.62
2018,6,8,9,45,906.5,107.0,3.65,24.7,866.0,978.48,723.6
2018,6,8,10,0,915.0,108.0,3.7,25.3,899.0,997.91,733.87
2018,6,8,10,15,920.5,109.0,3.8,25.85,925.5,1011.69,740.94
2018,6,8,10,30,926.0,110.0,3.9,26.4,952.0,1022.58,746.22
2018,6,8,10,45,930.0,111.0,4.0,26.9,972.0,1029.04,748.85
2018,6,8,11,0,934.0,112.0,4.1,27.4,992.0,1032.48,749.64
2018,6,8,11,15,936.5,112.5,4.2,27.7,1004.5,1030.89,747.88
2018,6,8,11,30,939.0,113.0,4.3,28.0,1017.0,1026.27,744.28
2018,6,8,11,45,939.5,113.0,4.35,28.3,1021.5,1016.23,736.97
2018,6,8,12,0,940.0,113.0,4.4,28.6,1026.0,1003.29,727.9
2018,6,8,12,15,938.5,113.5,4.5,28.7,1023.0,986.15,717.01
2018,6,8,12,30,937.0,114.0,4.6,28.8,1020.0,966.31,704.4
2018,6,8,12,45,933.0,114.5,4.7,28.85,1009.0,941.64,688.95
2018,6,8,13,0,929.0,115.0,4.8,28.9,998.0,914.58,671.92
2018,6,8,13,15,925.0,114.5,4.9,28.8,980.0,884.3,653.01
2018,6,8,13,30,921.0,114.0,5.0,28.7,962.0,851.88,632.47
2018,6,8,13,45,916.0,112.5,5.05,28.6,937.5,815.77,608.92
2018,6,8,14,0,911.0,111.0,5.1,28.5,913.0,777.87,583.92
2018,6,8,14,15,903.5,109.5,5.1,28.3,881.5,736.61,556.32
2018,6,8,14,30,896.0,108.0,5.1,28.1,850.0,694.1,526.62
2018,6,8,14,45,886.5,106.0,5.15,27.9,813.0,648.83,493.49
2018,6,8,15,0,877.0,104.0,5.2,27.7,776.0,602.87,459.02
2018,6,8,15,15,865.0,101.5,5.2,27.7,734.0,554.63,421.52
2018,6,8,15,30,853.0,99.0,5.2,27.7,692.0,506.32,383.08
2018,6,8,15,45,838.0,96.0,5.15,27.0,646.0,456.38,343.4
2018,6,8,16,0,823.0,93.0,5.1,26.3,600.0,403.07,300.11
2018,6,8,16,15,805.0,89.0,5.05,25.8,551.0,352.56,257.66
2018,6,8,16,30,787.0,85.0,5.0,25.3,502.0,303.43,215.51
2018,6,8,16,45,762.5,81.5,4.95,24.8,452.0,254.71,173.58
2018,6,8,17,0,738.0,78.0,4.9,24.3,402.0,208.38,134.01
2018,6,8,17,15,704.5,73.5,4.75,23.6,351.0,162.38,96.77
2018,6,8,17,30,671.0,69.0,4.6,22.9,300.0,116.62,62.91
2018,6,8,17,45,624.0,62.5,4.45,22.2,250.0,75.29,38.43
2018,6,8,18,0,577.0,56.0,4.3,21.5,200.0,38.94,28.29
2018,6,8,18,15,500.0,49.5,4.0,20.75,154.0,34.9,24.68
2018,6,8,18,30,423.0,43.0,3.7,20.0,108.0,32.05,21.88
2018,6,8,18,45,311.0,32.5,3.35,19.2,71.0,25.17,15.15
2018,6,8,19,0,199.0,22.0,3.0,18.4,34.0,17.76,0.88
2018,6,8,19,15,99.5,11.0,2.9,17.9,17.0,10.81,0.0
2018,6,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,9,4,45,29.0,6.0,2.4,13.05,7.0,0.0,0.0
2018,6,9,5,0,58.0,12.0,2.5,13.2,14.0,26.83,0.0
2018,6,9,5,15,175.5,26.0,2.7,13.75,45.0,96.43,55.98
2018,6,9,5,30,293.0,40.0,2.9,14.3,76.0,164.42,123.61
2018,6,9,5,45,393.0,48.0,3.1,14.8,119.5,228.3,180.09
2018,6,9,6,0,493.0,56.0,3.3,15.3,163.0,300.84,243.13
2018,6,9,6,15,470.0,71.0,3.4,15.85,194.5,329.14,269.22
2018,6,9,6,30,447.0,86.0,3.5,16.4,226.0,351.51,288.99
2018,6,9,6,45,358.0,106.5,3.6,17.0,231.5,342.01,281.02
2018,6,9,7,0,269.0,127.0,3.7,17.6,237.0,315.01,258.0
2018,6,9,7,15,160.5,142.5,3.8,18.15,210.5,261.93,212.86
2018,6,9,7,30,52.0,158.0,3.9,18.7,184.0,199.91,159.52
2018,6,9,7,45,41.5,190.5,3.95,19.2,212.5,228.35,181.15
2018,6,9,8,0,31.0,223.0,4.0,19.7,241.0,255.78,201.39
2018,6,9,8,15,26.5,224.5,4.05,20.15,241.0,253.07,198.16
2018,6,9,8,30,22.0,226.0,4.1,20.6,241.0,243.06,189.35
2018,6,9,8,45,14.5,208.5,4.15,21.05,218.5,218.43,169.13
2018,6,9,9,0,7.0,191.0,4.2,21.5,196.0,193.89,149.07
2018,6,9,9,15,57.5,247.0,4.25,21.85,293.0,303.45,235.28
2018,6,9,9,30,108.0,303.0,4.3,22.2,390.0,417.8,322.26
2018,6,9,9,45,96.0,335.5,4.35,22.55,415.5,440.8,337.35
2018,6,9,10,0,84.0,368.0,4.4,22.9,441.0,454.64,345.95
2018,6,9,10,15,161.5,370.5,4.5,23.15,515.5,539.28,410.15
2018,6,9,10,30,239.0,373.0,4.6,23.4,590.0,623.45,472.48
2018,6,9,10,45,251.0,362.0,4.7,23.65,594.5,621.79,471.0
2018,6,9,11,0,263.0,351.0,4.8,23.9,599.0,619.44,469.45
2018,6,9,11,15,358.5,381.5,4.95,23.95,724.0,739.88,557.26
2018,6,9,11,30,454.0,412.0,5.1,24.0,849.0,860.93,642.82
2018,6,9,11,45,507.5,387.0,5.3,24.1,878.0,879.19,657.18
2018,6,9,12,0,561.0,362.0,5.5,24.2,907.0,894.84,670.29
2018,6,9,12,15,503.0,385.0,5.6,24.1,873.0,849.99,638.01
2018,6,9,12,30,445.0,408.0,5.7,24.0,839.0,805.2,605.73
2018,6,9,12,45,404.5,418.0,5.75,23.95,806.5,764.65,576.48
2018,6,9,13,0,364.0,428.0,5.8,23.9,774.0,725.41,547.89
2018,6,9,13,15,364.0,418.5,5.9,23.7,759.5,702.92,532.88
2018,6,9,13,30,364.0,409.0,6.0,23.5,745.0,679.73,517.12
2018,6,9,13,45,332.0,409.0,6.05,23.25,709.0,639.78,488.12
2018,6,9,14,0,300.0,409.0,6.1,23.0,673.0,601.26,459.94
2018,6,9,14,15,316.5,389.0,6.1,22.7,659.0,580.51,445.85
2018,6,9,14,30,333.0,369.0,6.1,22.4,645.0,558.18,430.24
2018,6,9,14,45,475.0,294.0,6.1,22.1,668.5,560.16,434.9
2018,6,9,15,0,617.0,219.0,6.1,21.8,692.0,551.94,430.65
2018,6,9,15,15,609.0,208.5,6.1,21.8,654.0,509.17,396.77
2018,6,9,15,30,601.0,198.0,6.1,21.8,616.0,466.49,362.39
2018,6,9,15,45,537.5,203.0,6.05,20.9,558.0,413.75,320.75
2018,6,9,16,0,474.0,208.0,6.0,20.0,500.0,365.57,282.32
2018,6,9,16,15,472.0,188.0,5.9,19.5,459.0,322.89,246.79
2018,6,9,16,30,470.0,168.0,5.8,19.0,418.0,280.38,210.71
2018,6,9,16,45,517.5,139.0,5.7,18.5,388.5,242.81,176.57
2018,6,9,17,0,565.0,110.0,5.6,18.0,359.0,199.64,137.24
2018,6,9,17,15,509.0,104.5,5.45,17.45,307.5,157.83,103.93
2018,6,9,17,30,453.0,99.0,5.3,16.9,256.0,122.07,77.99
2018,6,9,17,45,456.5,82.0,5.15,16.35,218.0,84.97,52.28
2018,6,9,18,0,460.0,65.0,5.0,15.8,180.0,47.03,36.17
2018,6,9,18,15,404.0,54.5,4.8,15.3,139.0,39.2,29.09
2018,6,9,18,30,348.0,44.0,4.6,14.8,98.0,32.85,23.12
2018,6,9,18,45,253.5,34.0,4.35,14.25,66.0,26.09,16.36
2018,6,9,19,0,159.0,24.0,4.1,13.7,34.0,18.93,2.39
2018,6,9,19,15,81.5,12.5,4.05,13.35,17.5,12.29,0.0
2018,6,9,19,30,4.0,1.0,4.0,13.0,1.0,0.0,0.0
2018,6,9,19,45,2.0,0.5,3.95,12.6,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,4,45,39.5,8.0,2.7,10.15,9.0,0.0,0.0
2018,6,10,5,0,79.0,16.0,2.8,10.3,18.0,36.21,0.0
2018,6,10,5,15,196.5,29.0,2.95,10.85,49.0,107.01,63.58
2018,6,10,5,30,314.0,42.0,3.1,11.4,80.0,174.46,132.79
2018,6,10,5,45,405.0,50.5,3.2,11.95,123.5,235.76,188.02
2018,6,10,6,0,496.0,59.0,3.3,12.5,167.0,305.52,249.41
2018,6,10,6,15,540.5,66.5,3.4,13.25,212.5,359.03,296.28
2018,6,10,6,30,585.0,74.0,3.5,14.0,258.0,415.9,344.29
2018,6,10,6,45,570.0,89.5,3.55,14.7,295.0,450.18,372.11
2018,6,10,7,0,555.0,105.0,3.6,15.4,332.0,482.08,396.78
2018,6,10,7,15,548.5,122.0,3.7,16.2,371.0,518.88,424.23
2018,6,10,7,30,542.0,139.0,3.8,17.0,410.0,550.08,446.53
2018,6,10,7,45,565.0,148.5,3.9,17.8,457.0,600.97,483.57
2018,6,10,8,0,588.0,158.0,4.0,18.6,504.0,648.26,517.03
2018,6,10,8,15,615.5,165.0,4.1,19.4,553.5,696.45,550.58
2018,6,10,8,30,643.0,172.0,4.2,20.2,603.0,744.62,583.29
2018,6,10,8,45,723.0,153.5,4.3,20.95,667.5,810.25,627.46
2018,6,10,9,0,803.0,135.0,4.4,21.7,732.0,874.79,669.76
2018,6,10,9,15,843.5,124.0,4.45,22.25,780.0,916.03,695.5
2018,6,10,9,30,884.0,113.0,4.5,22.8,828.0,951.07,716.86
2018,6,10,9,45,878.5,122.0,4.5,23.35,857.0,968.06,725.42
2018,6,10,10,0,873.0,131.0,4.5,23.9,886.0,981.96,732.03
2018,6,10,10,15,873.0,136.0,4.55,24.3,910.5,993.97,738.34
2018,6,10,10,30,873.0,141.0,4.6,24.7,935.0,1003.08,742.79
2018,6,10,10,45,899.0,127.5,4.6,25.1,960.5,1016.03,749.48
2018,6,10,11,0,925.0,114.0,4.6,25.5,986.0,1026.3,754.42
2018,6,10,11,15,927.5,114.5,4.65,25.8,998.5,1024.8,752.45
2018,6,10,11,30,930.0,115.0,4.7,26.1,1011.0,1020.31,748.69
2018,6,10,11,45,931.0,114.5,4.7,26.35,1015.5,1010.42,741.22
2018,6,10,12,0,932.0,114.0,4.7,26.6,1020.0,997.65,731.99
2018,6,10,12,15,931.5,113.5,4.8,26.7,1017.0,980.68,721.32
2018,6,10,12,30,931.0,113.0,4.9,26.8,1014.0,961.02,708.88
2018,6,10,12,45,929.5,112.0,4.95,26.85,1004.0,937.38,693.53
2018,6,10,13,0,928.0,111.0,5.0,26.9,994.0,911.27,676.5
2018,6,10,13,15,924.0,110.5,5.0,26.85,976.0,881.13,656.64
2018,6,10,13,30,920.0,110.0,5.0,26.8,958.0,848.86,635.26
2018,6,10,13,45,914.0,109.5,5.05,26.7,933.5,813.03,611.69
2018,6,10,14,0,908.0,109.0,5.1,26.6,909.0,775.49,586.71
2018,6,10,14,15,901.5,107.0,5.1,26.4,878.5,734.67,559.18
2018,6,10,14,30,895.0,105.0,5.1,26.2,848.0,692.54,529.69
2018,6,10,14,45,886.0,103.0,5.15,26.0,811.0,647.7,496.61
2018,6,10,15,0,877.0,101.0,5.2,25.8,774.0,602.13,462.16
2018,6,10,15,15,865.0,99.0,5.2,25.8,732.5,554.4,424.76
2018,6,10,15,30,853.0,97.0,5.2,25.8,691.0,506.6,386.42
2018,6,10,15,45,837.5,94.0,5.15,25.1,645.0,456.49,346.33
2018,6,10,16,0,822.0,91.0,5.1,24.4,599.0,403.03,302.63
2018,6,10,16,15,802.5,88.0,5.05,23.9,550.5,352.96,260.24
2018,6,10,16,30,783.0,85.0,5.0,23.4,502.0,304.4,218.28
2018,6,10,16,45,756.5,82.0,5.0,22.9,451.5,255.8,176.23
2018,6,10,17,0,730.0,79.0,5.0,22.4,401.0,209.78,136.68
2018,6,10,17,15,694.5,74.0,4.9,21.75,349.5,163.38,98.79
2018,6,10,17,30,659.0,69.0,4.8,21.1,298.0,117.42,64.3
2018,6,10,17,45,609.0,63.5,4.7,20.4,248.5,77.22,40.11
2018,6,10,18,0,559.0,58.0,4.6,19.7,199.0,42.29,31.45
2018,6,10,18,15,485.0,51.0,4.35,18.95,153.5,36.03,25.88
2018,6,10,18,30,411.0,44.0,4.1,18.2,108.0,32.79,22.73
2018,6,10,18,45,299.0,34.0,3.85,17.45,72.0,26.44,16.45
2018,6,10,19,0,187.0,24.0,3.6,16.7,36.0,18.9,3.05
2018,6,10,19,15,97.5,13.0,3.5,16.25,19.0,12.78,0.0
2018,6,10,19,30,8.0,2.0,3.4,15.8,2.0,0.0,0.0
2018,6,10,19,45,4.0,1.0,3.3,15.3,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.5,2.25,11.75,9.5,0.0,0.0
2018,6,11,5,0,115.0,15.0,2.3,11.9,19.0,44.55,0.0
2018,6,11,5,15,242.5,26.0,2.3,12.45,50.5,117.38,69.37
2018,6,11,5,30,370.0,37.0,2.3,13.0,82.0,189.04,142.66
2018,6,11,5,45,457.0,44.0,2.35,13.55,125.5,249.51,197.19
2018,6,11,6,0,544.0,51.0,2.4,14.1,169.0,317.88,257.04
2018,6,11,6,15,599.5,56.0,2.45,14.8,218.0,375.9,307.14
2018,6,11,6,30,655.0,61.0,2.5,15.5,267.0,436.17,357.35
2018,6,11,6,45,694.0,65.0,2.5,16.25,318.0,492.07,402.06
2018,6,11,7,0,733.0,69.0,2.5,17.0,369.0,550.19,446.78
2018,6,11,7,15,761.5,72.5,2.55,17.8,420.5,602.62,485.65
2018,6,11,7,30,790.0,76.0,2.6,18.6,472.0,655.83,522.51
2018,6,11,7,45,810.5,79.0,2.65,19.45,521.5,702.98,553.52
2018,6,11,8,0,831.0,82.0,2.7,20.3,571.0,745.12,580.26
2018,6,11,8,15,847.0,84.5,2.75,21.05,618.0,786.94,606.5
2018,6,11,8,30,863.0,87.0,2.8,21.8,665.0,827.61,631.48
2018,6,11,8,45,875.5,89.0,2.8,22.6,708.5,863.3,652.18
2018,6,11,9,0,888.0,91.0,2.8,23.4,752.0,897.19,671.37
2018,6,11,9,15,888.5,98.0,2.85,24.15,788.0,923.57,685.8
2018,6,11,9,30,889.0,105.0,2.9,24.9,824.0,947.2,698.36
2018,6,11,9,45,883.5,114.5,2.95,25.7,853.5,964.95,706.88
2018,6,11,10,0,878.0,124.0,3.0,26.5,883.0,979.57,713.42
2018,6,11,10,15,885.0,125.0,3.05,27.2,910.0,994.41,720.44
2018,6,11,10,30,892.0,126.0,3.1,27.9,937.0,1006.5,725.72
2018,6,11,10,45,897.0,126.5,3.1,28.6,957.0,1013.27,727.28
2018,6,11,11,0,902.0,127.0,3.1,29.3,977.0,1017.15,727.12
2018,6,11,11,15,905.0,127.5,3.15,29.7,990.0,1016.13,725.25
2018,6,11,11,30,908.0,128.0,3.2,30.1,1003.0,1012.18,721.67
2018,6,11,11,45,910.0,127.5,3.25,30.5,1008.5,1003.38,715.12
2018,6,11,12,0,912.0,127.0,3.3,30.9,1014.0,991.76,706.92
2018,6,11,12,15,916.0,124.5,3.35,31.1,1013.5,977.32,697.58
2018,6,11,12,30,920.0,122.0,3.4,31.3,1013.0,960.12,686.54
2018,6,11,12,45,924.0,117.5,3.45,31.5,1004.5,938.29,672.58
2018,6,11,13,0,928.0,113.0,3.5,31.7,996.0,913.78,656.91
2018,6,11,13,15,925.0,112.0,3.55,31.75,979.0,884.05,638.2
2018,6,11,13,30,922.0,111.0,3.6,31.8,962.0,852.12,617.97
2018,6,11,13,45,917.0,110.0,3.65,31.85,938.0,816.58,595.2
2018,6,11,14,0,912.0,109.0,3.7,31.9,914.0,779.25,571.06
2018,6,11,14,15,905.5,107.5,3.75,31.8,883.5,738.78,544.89
2018,6,11,14,30,899.0,106.0,3.8,31.7,853.0,696.97,516.81
2018,6,11,14,45,890.5,104.0,3.85,31.65,816.5,652.32,484.84
2018,6,11,15,0,882.0,102.0,3.9,31.6,780.0,606.87,451.53
2018,6,11,15,15,870.0,100.0,3.9,31.6,738.5,558.94,415.4
2018,6,11,15,30,858.0,98.0,3.9,31.6,697.0,510.92,378.31
2018,6,11,15,45,843.0,95.5,3.95,31.05,651.0,461.25,339.91
2018,6,11,16,0,828.0,93.0,4.0,30.5,605.0,408.2,297.91
2018,6,11,16,15,808.5,89.5,3.95,30.1,556.0,357.38,256.25
2018,6,11,16,30,789.0,86.0,3.9,29.7,507.0,308.08,214.96
2018,6,11,16,45,762.5,83.0,3.9,29.25,456.5,259.18,173.89
2018,6,11,17,0,736.0,80.0,3.9,28.8,406.0,212.85,135.19
2018,6,11,17,15,700.5,75.5,3.7,28.1,354.5,166.57,98.41
2018,6,11,17,30,665.0,71.0,3.5,27.4,303.0,120.62,64.78
2018,6,11,17,45,614.0,65.5,3.3,26.65,252.5,80.02,40.84
2018,6,11,18,0,563.0,60.0,3.1,25.9,202.0,44.8,32.75
2018,6,11,18,15,487.0,53.0,2.7,24.75,156.5,37.72,26.67
2018,6,11,18,30,411.0,46.0,2.3,23.6,111.0,34.59,23.72
2018,6,11,18,45,297.0,35.5,1.9,22.45,74.0,27.83,17.25
2018,6,11,19,0,183.0,25.0,1.5,21.3,37.0,19.72,3.95
2018,6,11,19,15,95.0,13.5,1.45,20.75,19.5,13.27,0.0
2018,6,11,19,30,7.0,2.0,1.4,20.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.35,19.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
