Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,6,12,4,45,58.0,7.5,0.45,16.1,9.5,0.0,0.0
2018,6,12,5,0,116.0,15.0,0.4,16.5,19.0,44.79,0.0
2018,6,12,5,15,246.5,26.0,0.4,17.4,51.0,118.55,68.5
2018,6,12,5,30,377.0,37.0,0.4,18.3,83.0,191.44,140.39
2018,6,12,5,45,464.0,44.5,0.4,19.2,127.5,252.8,193.05
2018,6,12,6,0,551.0,52.0,0.4,20.1,172.0,322.09,250.26
2018,6,12,6,15,607.5,57.5,0.5,21.05,221.5,381.54,298.66
2018,6,12,6,30,664.0,63.0,0.6,22.0,271.0,445.47,348.62
2018,6,12,6,45,702.5,67.0,0.7,22.9,322.5,499.2,389.28
2018,6,12,7,0,741.0,71.0,0.8,23.8,374.0,557.38,431.62
2018,6,12,7,15,769.5,74.5,0.95,24.9,425.5,610.16,468.63
2018,6,12,7,30,798.0,78.0,1.1,26.0,477.0,663.68,503.77
2018,6,12,7,45,819.0,80.5,1.25,27.05,527.0,710.92,533.38
2018,6,12,8,0,840.0,83.0,1.4,28.1,577.0,753.16,559.03
2018,6,12,8,15,855.5,85.5,1.45,28.85,624.0,794.87,583.57
2018,6,12,8,30,871.0,88.0,1.5,29.6,671.0,835.38,606.88
2018,6,12,8,45,883.5,90.0,1.55,30.3,714.5,871.3,626.97
2018,6,12,9,0,896.0,92.0,1.6,31.0,758.0,905.4,645.7
2018,6,12,9,15,906.5,93.0,1.65,31.5,797.0,934.57,661.67
2018,6,12,9,30,917.0,94.0,1.7,32.0,836.0,961.47,676.18
2018,6,12,9,45,925.5,94.5,1.8,32.5,869.5,983.5,688.26
2018,6,12,10,0,934.0,95.0,1.9,33.0,903.0,1002.9,698.76
2018,6,12,10,15,939.0,96.0,2.0,33.35,929.0,1016.65,706.29
2018,6,12,10,30,944.0,97.0,2.1,33.7,955.0,1027.46,712.14
2018,6,12,10,45,947.5,98.0,2.25,34.05,975.0,1033.78,715.91
2018,6,12,11,0,951.0,99.0,2.4,34.4,995.0,1037.02,717.88
2018,6,12,11,15,953.0,99.5,2.5,34.55,1007.5,1035.2,716.91
2018,6,12,11,30,955.0,100.0,2.6,34.7,1020.0,1030.3,714.16
2018,6,12,11,45,955.5,100.0,2.7,34.9,1025.0,1020.42,708.29
2018,6,12,12,0,956.0,100.0,2.8,35.1,1030.0,1007.58,700.67
2018,6,12,12,15,954.0,100.5,2.95,35.1,1026.5,990.01,691.13
2018,6,12,12,30,952.0,101.0,3.1,35.1,1023.0,969.71,679.84
2018,6,12,12,45,948.0,102.0,3.2,35.1,1012.5,945.48,665.63
2018,6,12,13,0,944.0,103.0,3.3,35.1,1002.0,918.79,649.78
2018,6,12,13,15,940.5,102.5,3.45,35.0,984.5,888.77,632.24
2018,6,12,13,30,937.0,102.0,3.6,34.9,967.0,856.54,613.04
2018,6,12,13,45,931.5,101.5,3.7,34.75,942.5,820.67,591.09
2018,6,12,14,0,926.0,101.0,3.8,34.6,918.0,783.01,567.69
2018,6,12,14,15,919.0,99.5,3.85,34.35,887.0,741.75,541.6
2018,6,12,14,30,912.0,98.0,3.9,34.1,856.0,699.16,513.91
2018,6,12,14,45,902.5,96.5,4.0,33.8,819.0,653.87,482.39
2018,6,12,15,0,893.0,95.0,4.1,33.5,782.0,607.85,449.46
2018,6,12,15,15,881.5,93.0,4.1,33.5,740.5,559.76,413.4
2018,6,12,15,30,870.0,91.0,4.1,33.5,699.0,511.54,376.34
2018,6,12,15,45,855.0,89.5,4.15,32.8,653.5,462.25,338.6
2018,6,12,16,0,840.0,88.0,4.2,32.1,608.0,413.55,300.1
2018,6,12,16,15,821.0,84.5,4.15,31.6,559.0,358.32,255.49
2018,6,12,16,30,802.0,81.0,4.1,31.1,510.0,308.57,214.07
2018,6,12,16,45,776.5,78.5,4.1,30.6,459.5,259.7,173.12
2018,6,12,17,0,751.0,76.0,4.1,30.1,409.0,213.29,134.41
2018,6,12,17,15,717.0,71.5,3.95,29.35,357.5,166.46,97.2
2018,6,12,17,30,683.0,67.0,3.8,28.6,306.0,123.23,65.75
2018,6,12,17,45,634.5,62.0,3.7,27.85,256.0,79.11,39.0
2018,6,12,18,0,586.0,57.0,3.6,27.1,206.0,43.26,31.26
2018,6,12,18,15,513.0,50.5,3.3,26.05,160.0,35.46,24.59
2018,6,12,18,30,440.0,44.0,3.0,25.0,114.0,32.62,21.92
2018,6,12,18,45,327.0,34.5,2.7,23.95,76.5,26.76,16.28
2018,6,12,19,0,214.0,25.0,2.4,22.9,39.0,20.5,4.87
2018,6,12,19,15,112.5,13.5,2.35,22.25,20.5,13.27,0.0
2018,6,12,19,30,11.0,2.0,2.3,21.6,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.25,20.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,13,4,45,59.0,7.5,1.6,14.3,9.5,0.0,0.0
2018,6,13,5,0,118.0,15.0,1.7,14.5,19.0,45.29,0.0
2018,6,13,5,15,249.5,26.0,1.75,15.1,51.5,119.41,69.79
2018,6,13,5,30,381.0,37.0,1.8,15.7,84.0,192.77,143.78
2018,6,13,5,45,470.5,44.0,1.9,16.25,128.5,254.74,198.88
2018,6,13,6,0,560.0,51.0,2.0,16.8,173.0,324.83,259.37
2018,6,13,6,15,617.5,56.0,2.0,17.6,223.0,384.55,309.89
2018,6,13,6,30,675.0,61.0,2.0,18.4,273.0,446.7,360.44
2018,6,13,6,45,715.0,65.0,2.0,19.2,325.0,504.05,405.27
2018,6,13,7,0,755.0,69.0,2.0,20.0,377.0,563.68,450.02
2018,6,13,7,15,783.5,72.0,2.0,20.95,429.0,616.43,487.68
2018,6,13,7,30,812.0,75.0,2.0,21.9,481.0,669.92,523.04
2018,6,13,7,45,833.5,77.0,2.0,22.85,531.5,712.99,549.66
2018,6,13,8,0,855.0,79.0,2.0,23.8,582.0,760.12,578.49
2018,6,13,8,15,870.5,81.5,2.05,24.6,629.5,802.37,603.96
2018,6,13,8,30,886.0,84.0,2.1,25.4,677.0,843.39,628.17
2018,6,13,8,45,898.0,86.0,2.15,26.2,721.0,879.34,648.62
2018,6,13,9,0,910.0,88.0,2.2,27.0,765.0,913.42,667.59
2018,6,13,9,15,918.0,90.0,2.3,27.6,803.0,941.77,683.67
2018,6,13,9,30,926.0,92.0,2.4,28.2,841.0,967.7,698.15
2018,6,13,9,45,931.0,95.0,2.5,28.85,874.0,989.29,709.69
2018,6,13,10,0,936.0,98.0,2.6,29.5,907.0,1008.08,719.49
2018,6,13,10,15,941.0,99.0,2.7,29.95,933.5,1021.85,726.74
2018,6,13,10,30,946.0,100.0,2.8,30.4,960.0,1032.68,732.25
2018,6,13,10,45,949.5,100.5,2.95,30.85,979.5,1038.51,735.16
2018,6,13,11,0,953.0,101.0,3.1,31.3,999.0,1041.26,736.24
2018,6,13,11,15,955.0,101.5,3.2,31.6,1012.0,1039.45,734.58
2018,6,13,11,30,957.0,102.0,3.3,31.9,1025.0,1034.56,731.11
2018,6,13,11,45,957.5,102.5,3.45,32.15,1030.0,1025.18,725.43
2018,6,13,12,0,958.0,103.0,3.6,32.4,1035.0,1012.83,717.92
2018,6,13,12,15,957.0,103.5,3.7,32.45,1032.5,996.18,707.96
2018,6,13,12,30,956.0,104.0,3.8,32.5,1030.0,976.76,696.25
2018,6,13,12,45,953.5,104.0,3.9,32.55,1020.0,952.84,681.64
2018,6,13,13,0,951.0,104.0,4.0,32.6,1010.0,926.4,665.36
2018,6,13,13,15,947.5,103.5,4.0,32.5,992.5,896.22,646.46
2018,6,13,13,30,944.0,103.0,4.0,32.4,975.0,863.82,626.02
2018,6,13,13,45,939.5,102.0,4.05,32.25,951.0,828.07,603.57
2018,6,13,14,0,935.0,101.0,4.1,32.1,927.0,790.45,579.66
2018,6,13,14,15,928.0,100.0,4.15,31.85,896.0,749.35,553.34
2018,6,13,14,30,921.0,99.0,4.2,31.6,865.0,706.9,525.44
2018,6,13,14,45,912.0,98.0,4.25,31.35,828.5,662.03,493.58
2018,6,13,15,0,903.0,97.0,4.3,31.1,792.0,616.37,460.31
2018,6,13,15,15,892.0,94.5,4.3,31.1,750.0,567.67,423.46
2018,6,13,15,30,881.0,92.0,4.3,31.1,708.0,518.78,385.55
2018,6,13,15,45,866.0,90.0,4.3,30.2,662.0,468.54,346.95
2018,6,13,16,0,851.0,88.0,4.3,29.3,616.0,418.89,307.52
2018,6,13,16,15,831.0,85.5,4.3,28.65,566.5,363.66,262.59
2018,6,13,16,30,811.0,83.0,4.3,28.0,517.0,314.0,220.89
2018,6,13,16,45,785.0,79.5,4.3,27.4,465.5,263.67,178.35
2018,6,13,17,0,759.0,76.0,4.3,26.8,414.0,215.85,138.05
2018,6,13,17,15,724.0,72.0,4.2,25.95,362.0,168.88,100.25
2018,6,13,17,30,689.0,68.0,4.1,25.1,310.0,125.63,68.33
2018,6,13,17,45,640.0,63.0,4.05,24.3,259.5,81.08,40.78
2018,6,13,18,0,591.0,58.0,4.0,23.5,209.0,44.92,27.42
2018,6,13,18,15,518.0,51.5,3.85,22.6,162.5,36.26,25.68
2018,6,13,18,30,445.0,45.0,3.7,21.7,116.0,33.48,23.0
2018,6,13,18,45,333.5,35.0,3.55,20.8,78.0,27.16,16.91
2018,6,13,19,0,222.0,25.0,3.4,19.9,40.0,20.4,5.5
2018,6,13,19,15,117.0,13.5,3.4,19.25,21.0,13.27,0.0
2018,6,13,19,30,12.0,2.0,3.4,18.6,2.0,0.0,0.0
2018,6,13,19,45,6.0,1.0,3.35,17.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,4,45,51.5,8.0,2.35,12.95,9.5,0.0,0.0
2018,6,14,5,0,103.0,16.0,2.4,13.1,19.0,42.37,0.0
2018,6,14,5,15,232.0,28.0,2.45,13.6,51.5,115.7,67.98
2018,6,14,5,30,361.0,40.0,2.5,14.1,84.0,188.57,141.8
2018,6,14,5,45,348.0,39.0,2.55,14.6,97.5,199.53,157.03
2018,6,14,6,0,335.0,38.0,2.6,15.1,111.0,207.52,167.65
2018,6,14,6,15,167.5,40.5,2.65,15.75,77.0,137.47,111.39
2018,6,14,6,30,0.0,43.0,2.7,16.4,43.0,41.52,29.57
2018,6,14,6,45,0.0,65.5,2.7,17.1,65.5,63.31,47.78
2018,6,14,7,0,0.0,88.0,2.7,17.8,88.0,85.72,66.11
2018,6,14,7,15,7.5,127.5,2.65,18.6,131.5,131.16,103.09
2018,6,14,7,30,15.0,167.0,2.6,19.4,175.0,177.48,139.85
2018,6,14,7,45,90.0,186.5,2.55,20.2,239.0,267.92,212.66
2018,6,14,8,0,165.0,206.0,2.5,21.0,303.0,349.59,276.42
2018,6,14,8,15,259.0,209.0,2.45,21.8,375.5,441.64,346.7
2018,6,14,8,30,353.0,212.0,2.4,22.6,448.0,540.07,419.13
2018,6,14,8,45,536.0,182.5,2.4,23.35,567.5,679.22,520.77
2018,6,14,9,0,719.0,153.0,2.4,24.1,687.0,822.34,617.52
2018,6,14,9,15,817.5,126.0,2.45,24.75,763.5,894.36,662.24
2018,6,14,9,30,916.0,99.0,2.5,25.4,840.0,965.91,706.17
2018,6,14,9,45,934.5,94.5,2.55,26.1,877.0,992.07,719.78
2018,6,14,10,0,953.0,90.0,2.6,26.8,914.0,1015.93,732.27
2018,6,14,10,15,958.0,91.0,2.7,27.35,941.0,1030.0,739.44
2018,6,14,10,30,963.0,92.0,2.8,27.9,968.0,1041.06,744.86
2018,6,14,10,45,966.5,93.0,2.85,28.45,988.0,1047.58,747.03
2018,6,14,11,0,970.0,94.0,2.9,29.0,1008.0,1050.97,747.37
2018,6,14,11,15,972.0,94.5,3.05,29.4,1021.0,1049.23,745.96
2018,6,14,11,30,974.0,95.0,3.2,29.8,1034.0,1044.35,742.65
2018,6,14,11,45,974.5,95.5,3.3,30.2,1039.5,1034.92,736.14
2018,6,14,12,0,975.0,96.0,3.4,30.6,1045.0,1022.47,727.8
2018,6,14,12,15,973.0,97.0,3.55,30.65,1042.0,1005.22,717.85
2018,6,14,12,30,971.0,98.0,3.7,30.7,1039.0,985.17,706.08
2018,6,14,12,45,967.5,98.5,3.8,30.8,1028.5,960.6,690.89
2018,6,14,13,0,964.0,99.0,3.9,30.9,1018.0,933.5,674.01
2018,6,14,13,15,960.5,99.0,4.0,30.75,1001.0,903.52,655.82
2018,6,14,13,30,957.0,99.0,4.1,30.6,984.0,871.26,635.96
2018,6,14,13,45,951.5,99.0,4.2,30.4,959.5,835.31,613.55
2018,6,14,14,0,946.0,99.0,4.3,30.2,935.0,797.51,589.63
2018,6,14,14,15,939.0,97.5,4.4,29.85,903.5,755.58,562.9
2018,6,14,14,30,932.0,96.0,4.5,29.5,872.0,712.29,534.67
2018,6,14,14,45,922.5,95.5,4.55,29.15,835.5,667.16,502.46
2018,6,14,15,0,913.0,95.0,4.6,28.8,799.0,621.25,468.91
2018,6,14,15,15,902.0,93.0,4.6,28.8,757.0,572.6,431.66
2018,6,14,15,30,891.0,91.0,4.6,28.8,715.0,523.72,393.32
2018,6,14,15,45,876.0,89.0,4.6,27.85,668.5,473.04,354.04
2018,6,14,16,0,861.0,87.0,4.6,26.9,622.0,422.93,313.88
2018,6,14,16,15,841.5,84.5,4.5,26.3,572.5,371.56,271.12
2018,6,14,16,30,822.0,82.0,4.4,25.7,523.0,317.37,225.42
2018,6,14,16,45,798.0,78.5,4.35,25.1,471.5,267.0,182.32
2018,6,14,17,0,774.0,75.0,4.3,24.5,420.0,218.94,141.28
2018,6,14,17,15,741.0,71.0,4.15,23.8,368.0,171.51,102.53
2018,6,14,17,30,708.0,67.0,4.0,23.1,316.0,127.59,69.62
2018,6,14,17,45,661.5,61.5,3.9,22.4,265.0,81.9,40.84
2018,6,14,18,0,615.0,56.0,3.8,21.7,214.0,44.26,26.41
2018,6,14,18,15,526.0,50.5,3.55,20.9,164.5,35.32,25.08
2018,6,14,18,30,437.0,45.0,3.3,20.1,115.0,33.39,23.12
2018,6,14,18,45,323.0,34.5,3.1,19.3,76.5,26.59,16.6
2018,6,14,19,0,209.0,24.0,2.9,18.5,38.0,19.28,5.39
2018,6,14,19,15,112.5,13.0,2.85,18.0,20.0,12.78,0.0
2018,6,14,19,30,16.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,14,19,45,8.0,1.0,2.7,17.05,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,34.5,6.0,2.15,12.65,7.0,0.0,0.0
2018,6,15,5,0,69.0,12.0,2.2,12.8,14.0,29.62,0.0
2018,6,15,5,15,165.5,23.0,2.25,13.25,40.0,88.88,51.23
2018,6,15,5,30,262.0,34.0,2.3,13.7,66.0,147.28,110.49
2018,6,15,5,45,268.5,36.5,2.35,14.15,82.5,164.42,129.3
2018,6,15,6,0,275.0,39.0,2.4,14.6,99.0,181.82,146.89
2018,6,15,6,15,137.5,40.5,2.4,15.25,70.5,122.57,98.97
2018,6,15,6,30,0.0,42.0,2.4,15.9,42.0,40.56,28.83
2018,6,15,6,45,0.0,51.0,2.45,16.55,51.0,49.27,36.08
2018,6,15,7,0,0.0,60.0,2.5,17.2,60.0,57.98,43.16
2018,6,15,7,15,0.0,78.0,2.5,17.9,78.0,75.43,57.35
2018,6,15,7,30,0.0,96.0,2.5,18.6,96.0,93.25,71.59
2018,6,15,7,45,0.0,111.5,2.45,19.3,111.5,108.69,83.65
2018,6,15,8,0,0.0,127.0,2.4,20.0,127.0,124.11,95.51
2018,6,15,8,15,2.0,149.5,2.45,20.75,151.0,148.24,114.19
2018,6,15,8,30,4.0,172.0,2.5,21.5,175.0,172.47,132.64
2018,6,15,8,45,12.0,211.0,2.5,22.25,220.0,218.82,168.15
2018,6,15,9,0,20.0,250.0,2.5,23.0,265.0,265.57,203.15
2018,6,15,9,15,44.5,293.0,2.6,23.6,328.5,340.17,259.13
2018,6,15,9,30,69.0,336.0,2.7,24.2,392.0,408.02,308.71
2018,6,15,9,45,226.0,332.5,2.85,24.75,526.0,569.49,429.53
2018,6,15,10,0,383.0,329.0,3.0,25.3,660.0,725.27,540.88
2018,6,15,10,15,562.0,265.5,3.1,25.7,768.0,836.33,620.05
2018,6,15,10,30,741.0,202.0,3.2,26.1,876.0,947.09,694.17
2018,6,15,10,45,824.5,163.0,3.35,26.5,928.0,985.58,717.81
2018,6,15,11,0,908.0,124.0,3.5,26.9,980.0,1020.84,739.82
2018,6,15,11,15,930.0,113.5,3.6,27.1,1000.5,1027.57,743.58
2018,6,15,11,30,952.0,103.0,3.7,27.3,1021.0,1031.27,745.71
2018,6,15,11,45,953.0,103.5,3.75,27.5,1026.5,1022.49,739.55
2018,6,15,12,0,954.0,104.0,3.8,27.7,1032.0,1010.76,731.65
2018,6,15,12,15,886.0,142.0,3.95,27.7,1002.5,967.73,704.57
2018,6,15,12,30,818.0,180.0,4.1,27.7,973.0,926.95,678.84
2018,6,15,12,45,810.0,182.0,4.2,27.7,960.5,901.94,663.11
2018,6,15,13,0,802.0,184.0,4.3,27.7,948.0,875.08,645.95
2018,6,15,13,15,825.5,169.0,4.35,27.5,943.5,857.02,635.0
2018,6,15,13,30,849.0,154.0,4.4,27.3,939.0,835.68,621.73
2018,6,15,13,45,794.0,172.0,4.5,27.1,891.5,780.63,585.27
2018,6,15,14,0,739.0,190.0,4.6,26.9,844.0,726.1,548.02
2018,6,15,14,15,730.0,185.5,4.65,26.55,813.0,686.34,520.59
2018,6,15,14,30,721.0,181.0,4.7,26.2,782.0,645.91,491.98
2018,6,15,14,45,673.0,185.5,4.75,25.9,727.0,588.64,449.92
2018,6,15,15,0,625.0,190.0,4.8,25.6,672.0,534.29,409.27
2018,6,15,15,15,533.5,204.5,4.8,25.6,600.5,468.72,358.69
2018,6,15,15,30,442.0,219.0,4.8,25.6,529.0,411.17,313.81
2018,6,15,15,45,373.5,219.5,4.95,24.55,469.5,358.39,273.9
2018,6,15,16,0,305.0,220.0,5.1,23.5,410.0,316.04,241.56
2018,6,15,16,15,287.0,213.5,5.05,22.8,381.0,287.46,218.84
2018,6,15,16,30,269.0,207.0,5.0,22.1,352.0,260.39,197.12
2018,6,15,16,45,361.5,168.5,5.0,21.4,342.5,232.0,171.03
2018,6,15,17,0,454.0,130.0,5.0,20.7,333.0,199.17,139.91
2018,6,15,17,15,491.5,110.5,4.9,19.95,305.5,164.98,109.52
2018,6,15,17,30,529.0,91.0,4.8,19.2,278.0,126.44,77.28
2018,6,15,17,45,534.5,76.5,4.65,18.4,239.5,87.79,50.39
2018,6,15,18,0,540.0,62.0,4.5,17.6,201.0,49.11,31.1
2018,6,15,18,15,472.0,54.5,4.3,17.0,156.5,38.73,28.51
2018,6,15,18,30,404.0,47.0,4.1,16.4,112.0,35.18,25.08
2018,6,15,18,45,311.0,36.0,3.9,15.8,76.0,27.98,18.09
2018,6,15,19,0,218.0,25.0,3.7,15.2,40.0,20.23,6.49
2018,6,15,19,15,115.5,13.5,3.6,14.85,21.0,13.27,0.0
2018,6,15,19,30,13.0,2.0,3.5,14.5,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,14.2,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,4,45,11.0,2.5,2.5,11.35,3.0,0.0,0.0
2018,6,16,5,0,22.0,5.0,2.5,11.4,6.0,10.59,0.0
2018,6,16,5,15,64.5,12.5,2.5,11.7,19.5,41.72,21.47
2018,6,16,5,30,107.0,20.0,2.5,12.0,33.0,70.01,50.67
2018,6,16,5,45,98.5,23.0,2.55,12.3,39.5,73.67,56.08
2018,6,16,6,0,90.0,26.0,2.6,12.6,46.0,77.03,60.29
2018,6,16,6,15,45.0,25.5,2.55,13.05,35.5,52.33,39.69
2018,6,16,6,30,0.0,25.0,2.5,13.5,25.0,24.12,15.09
2018,6,16,6,45,0.0,37.5,2.5,13.95,37.5,36.21,25.36
2018,6,16,7,0,0.0,50.0,2.5,14.4,50.0,48.3,35.49
2018,6,16,7,15,0.0,82.5,2.5,15.1,82.5,79.84,61.7
2018,6,16,7,30,0.0,115.0,2.5,15.8,115.0,112.57,88.34
2018,6,16,7,45,2.5,142.5,2.5,16.5,144.0,142.2,111.99
2018,6,16,8,0,5.0,170.0,2.5,17.2,173.0,172.01,135.35
2018,6,16,8,15,10.0,196.0,2.55,17.9,202.5,202.41,158.88
2018,6,16,8,30,15.0,222.0,2.6,18.6,232.0,233.04,182.19
2018,6,16,8,45,27.5,259.5,2.65,19.3,279.5,290.4,226.03
2018,6,16,9,0,40.0,297.0,2.7,20.0,327.0,341.02,263.7
2018,6,16,9,15,170.0,306.5,2.75,20.65,442.5,478.02,369.48
2018,6,16,9,30,300.0,316.0,2.8,21.3,558.0,619.55,473.79
2018,6,16,9,45,599.5,216.5,2.85,21.95,726.0,812.95,615.99
2018,6,16,10,0,899.0,117.0,2.9,22.6,894.0,992.61,733.6
2018,6,16,10,15,927.0,107.0,3.0,23.05,929.5,1016.81,746.44
2018,6,16,10,30,955.0,97.0,3.1,23.5,965.0,1038.63,759.17
2018,6,16,10,45,958.0,97.5,3.15,24.0,984.5,1044.15,760.8
2018,6,16,11,0,961.0,98.0,3.2,24.5,1004.0,1046.58,760.69
2018,6,16,11,15,963.5,98.5,3.3,24.75,1017.0,1045.4,759.55
2018,6,16,11,30,966.0,99.0,3.4,25.0,1030.0,1041.12,756.52
2018,6,16,11,45,966.0,99.5,3.5,25.25,1035.0,1031.33,750.03
2018,6,16,12,0,966.0,100.0,3.6,25.5,1040.0,1018.56,741.7
2018,6,16,12,15,963.5,101.0,3.65,25.6,1037.0,1001.04,730.42
2018,6,16,12,30,961.0,102.0,3.7,25.7,1034.0,980.76,717.4
2018,6,16,12,45,956.0,103.5,3.75,25.8,1023.0,956.08,701.51
2018,6,16,13,0,951.0,105.0,3.8,25.9,1012.0,928.96,683.99
2018,6,16,13,15,948.0,104.5,3.85,25.85,995.0,899.33,665.14
2018,6,16,13,30,945.0,104.0,3.9,25.8,978.0,867.44,644.66
2018,6,16,13,45,939.5,103.0,3.95,25.75,953.5,830.99,620.93
2018,6,16,14,0,934.0,102.0,4.0,25.7,929.0,792.73,595.75
2018,6,16,14,15,927.0,101.0,4.05,25.45,898.0,751.77,568.88
2018,6,16,14,30,920.0,100.0,4.1,25.2,867.0,709.44,540.49
2018,6,16,14,45,910.5,98.5,4.15,24.95,830.0,663.93,507.42
2018,6,16,15,0,901.0,97.0,4.2,24.7,793.0,617.66,472.94
2018,6,16,15,15,890.0,95.0,4.2,24.7,751.5,569.56,435.67
2018,6,16,15,30,879.0,93.0,4.2,24.7,710.0,521.26,397.3
2018,6,16,15,45,863.5,91.5,4.3,23.9,664.0,471.37,358.03
2018,6,16,16,0,848.0,90.0,4.4,23.1,618.0,422.08,317.99
2018,6,16,16,15,828.0,87.0,4.45,22.5,568.5,366.58,271.8
2018,6,16,16,30,808.0,84.0,4.5,21.9,519.0,316.6,228.87
2018,6,16,16,45,781.5,81.5,4.55,21.35,468.0,267.14,185.97
2018,6,16,17,0,755.0,79.0,4.6,20.8,417.0,220.22,145.38
2018,6,16,17,15,719.0,75.0,4.6,20.1,365.0,173.21,106.51
2018,6,16,17,30,683.0,71.0,4.6,19.4,313.0,126.64,70.83
2018,6,16,17,45,632.5,66.5,4.55,18.7,262.5,85.77,45.22
2018,6,16,18,0,582.0,62.0,4.5,18.0,212.0,50.24,31.19
2018,6,16,18,15,505.0,55.0,4.4,17.35,165.0,39.13,28.83
2018,6,16,18,30,428.0,48.0,4.3,16.7,118.0,36.07,25.82
2018,6,16,18,45,312.5,38.0,4.2,16.05,80.0,29.9,19.72
2018,6,16,19,0,197.0,28.0,4.1,15.4,42.0,22.12,7.99
2018,6,16,19,15,103.0,15.0,4.1,15.15,22.0,14.74,0.0
2018,6,16,19,30,9.0,2.0,4.1,14.9,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,14.6,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.5,1.3,11.65,4.5,0.0,0.0
2018,6,17,5,0,0.0,9.0,1.3,11.7,9.0,8.85,0.0
2018,6,17,5,15,15.0,25.0,1.3,12.0,27.0,31.97,15.65
2018,6,17,5,30,30.0,41.0,1.3,12.3,45.0,55.95,40.12
2018,6,17,5,45,60.0,60.5,1.3,12.65,72.0,95.72,74.55
2018,6,17,6,0,90.0,80.0,1.3,13.0,99.0,133.01,106.88
2018,6,17,6,15,135.5,99.0,1.35,13.5,137.0,179.75,146.73
2018,6,17,6,30,181.0,118.0,1.4,14.0,175.0,237.28,194.69
2018,6,17,6,45,233.5,134.5,1.4,14.55,221.0,293.14,240.25
2018,6,17,7,0,286.0,151.0,1.4,15.1,267.0,353.16,287.94
2018,6,17,7,15,368.0,156.0,1.4,15.75,326.5,432.2,349.4
2018,6,17,7,30,450.0,161.0,1.4,16.4,386.0,509.06,407.31
2018,6,17,7,45,607.0,134.0,1.45,17.1,470.5,615.41,487.09
2018,6,17,8,0,764.0,107.0,1.5,17.8,555.0,724.85,563.73
2018,6,17,8,15,750.0,122.0,1.55,18.4,592.0,754.07,580.65
2018,6,17,8,30,736.0,137.0,1.6,19.0,629.0,783.51,598.35
2018,6,17,8,45,777.0,131.0,1.7,19.65,680.5,828.58,626.95
2018,6,17,9,0,818.0,125.0,1.8,20.3,732.0,876.71,657.04
2018,6,17,9,15,856.0,115.5,1.95,20.8,780.0,912.35,679.28
2018,6,17,9,30,894.0,106.0,2.1,21.3,828.0,952.66,704.58
2018,6,17,9,45,901.5,107.5,2.2,21.75,861.0,974.51,717.16
2018,6,17,10,0,909.0,109.0,2.3,22.2,894.0,993.76,728.24
2018,6,17,10,15,915.0,109.5,2.45,22.6,920.5,1007.77,736.65
2018,6,17,10,30,921.0,110.0,2.6,23.0,947.0,1018.95,743.32
2018,6,17,10,45,925.5,109.5,2.7,23.4,966.5,1024.71,746.08
2018,6,17,11,0,930.0,109.0,2.8,23.8,986.0,1027.51,747.06
2018,6,17,11,15,932.5,110.0,2.9,24.0,999.0,1026.86,746.51
2018,6,17,11,30,935.0,111.0,3.0,24.2,1012.0,1023.19,744.12
2018,6,17,11,45,936.5,110.5,3.15,24.45,1017.5,1014.08,738.57
2018,6,17,12,0,938.0,110.0,3.3,24.7,1023.0,1002.07,731.18
2018,6,17,12,15,936.0,111.0,3.4,24.8,1020.5,985.4,720.82
2018,6,17,12,30,934.0,112.0,3.5,24.9,1018.0,966.05,708.74
2018,6,17,12,45,930.5,112.5,3.6,25.0,1007.5,942.31,693.73
2018,6,17,13,0,927.0,113.0,3.7,25.1,997.0,916.14,677.07
2018,6,17,13,15,924.5,112.0,3.75,25.1,980.5,887.11,658.39
2018,6,17,13,30,922.0,111.0,3.8,25.1,964.0,855.85,638.11
2018,6,17,13,45,918.0,109.5,3.8,25.05,940.5,820.86,615.04
2018,6,17,14,0,914.0,108.0,3.8,25.0,917.0,784.0,590.54
2018,6,17,14,15,907.5,106.0,3.85,24.9,886.5,743.21,563.39
2018,6,17,14,30,901.0,104.0,3.9,24.8,856.0,701.07,534.6
2018,6,17,14,45,892.5,102.5,3.9,24.65,820.0,656.97,502.2
2018,6,17,15,0,884.0,101.0,3.9,24.5,784.0,612.04,468.45
2018,6,17,15,15,872.5,99.0,3.9,24.5,743.0,564.43,431.61
2018,6,17,15,30,861.0,97.0,3.9,24.5,702.0,516.66,393.76
2018,6,17,15,45,846.5,94.5,3.9,24.0,656.5,467.15,354.35
2018,6,17,16,0,832.0,92.0,3.9,23.5,611.0,414.19,311.25
2018,6,17,16,15,813.0,89.0,3.9,23.1,562.5,363.81,268.91
2018,6,17,16,30,794.0,86.0,3.9,22.7,514.0,314.87,226.84
2018,6,17,16,45,769.0,82.5,3.85,22.3,463.5,265.58,184.22
2018,6,17,17,0,744.0,79.0,3.8,21.9,413.0,218.69,143.79
2018,6,17,17,15,710.0,75.0,3.75,21.35,362.0,172.5,105.68
2018,6,17,17,30,676.0,71.0,3.7,20.8,311.0,126.56,70.54
2018,6,17,17,45,627.5,65.5,3.65,20.3,260.5,85.27,44.46
2018,6,17,18,0,579.0,60.0,3.6,19.8,210.0,49.1,29.6
2018,6,17,18,15,507.5,53.5,3.45,19.1,164.0,37.74,27.41
2018,6,17,18,30,436.0,47.0,3.3,18.4,118.0,35.05,24.77
2018,6,17,18,45,328.0,37.0,3.2,17.7,80.0,28.83,18.71
2018,6,17,19,0,220.0,27.0,3.1,17.0,42.0,22.18,8.29
2018,6,17,19,15,116.5,14.5,3.0,16.55,22.0,14.25,0.0
2018,6,17,19,30,13.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,6,17,19,45,6.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,18,4,45,36.5,6.5,0.85,13.1,7.5,0.0,0.0
2018,6,18,5,0,73.0,13.0,0.9,13.3,15.0,31.55,0.0
2018,6,18,5,15,185.0,26.5,0.9,13.75,45.5,99.37,56.66
2018,6,18,5,30,297.0,40.0,0.9,14.2,76.0,165.15,123.34
2018,6,18,5,45,403.5,48.0,0.9,14.7,121.0,231.44,180.87
2018,6,18,6,0,510.0,56.0,0.9,15.2,166.0,307.13,244.93
2018,6,18,6,15,568.0,62.0,0.95,15.95,214.5,366.03,294.32
2018,6,18,6,30,626.0,68.0,1.0,16.7,263.0,429.51,345.55
2018,6,18,6,45,667.0,72.5,1.0,17.45,314.0,485.62,388.94
2018,6,18,7,0,708.0,77.0,1.0,18.2,365.0,542.04,430.9
2018,6,18,7,15,737.5,81.0,1.15,19.15,416.0,594.76,469.26
2018,6,18,7,30,767.0,85.0,1.3,20.1,467.0,648.35,506.39
2018,6,18,7,45,789.0,88.0,1.4,21.1,516.5,695.84,536.85
2018,6,18,8,0,811.0,91.0,1.5,22.1,566.0,743.09,566.49
2018,6,18,8,15,801.5,103.0,1.65,22.75,605.0,774.52,585.93
2018,6,18,8,30,792.0,115.0,1.8,23.4,644.0,803.09,603.38
2018,6,18,8,45,678.0,173.0,1.95,24.1,647.0,791.7,593.49
2018,6,18,9,0,564.0,231.0,2.1,24.8,650.0,764.19,571.08
2018,6,18,9,15,510.0,270.0,2.2,25.3,663.5,767.39,570.14
2018,6,18,9,30,456.0,309.0,2.3,25.8,677.0,766.01,565.82
2018,6,18,9,45,532.5,285.0,2.4,26.25,732.0,818.54,602.26
2018,6,18,10,0,609.0,261.0,2.5,26.7,787.0,873.82,639.48
2018,6,18,10,15,724.5,209.0,2.6,27.05,853.5,935.92,680.18
2018,6,18,10,30,840.0,157.0,2.7,27.4,920.0,993.88,716.21
2018,6,18,10,45,853.0,152.0,2.75,27.75,941.5,996.76,716.31
2018,6,18,11,0,866.0,147.0,2.8,28.1,963.0,1003.06,719.21
2018,6,18,11,15,890.5,133.0,2.9,28.3,982.0,1008.93,722.76
2018,6,18,11,30,915.0,119.0,3.0,28.5,1001.0,1011.89,724.55
2018,6,18,11,45,916.0,119.0,3.1,28.7,1006.5,1002.95,718.84
2018,6,18,12,0,917.0,119.0,3.2,28.9,1012.0,991.17,711.47
2018,6,18,12,15,920.0,116.5,3.3,28.95,1010.5,976.08,702.44
2018,6,18,12,30,923.0,114.0,3.4,29.0,1009.0,958.26,691.67
2018,6,18,12,45,926.0,110.0,3.55,29.1,1000.5,936.31,678.38
2018,6,18,13,0,929.0,106.0,3.7,29.2,992.0,911.71,663.28
2018,6,18,13,15,926.0,105.0,3.8,29.15,975.5,882.28,644.99
2018,6,18,13,30,923.0,104.0,3.9,29.1,959.0,850.64,625.09
2018,6,18,13,45,918.5,103.0,3.95,29.05,935.5,815.76,602.61
2018,6,18,14,0,914.0,102.0,4.0,29.0,912.0,779.04,578.7
2018,6,18,14,15,907.5,101.5,4.05,28.8,882.5,739.69,553.07
2018,6,18,14,30,901.0,101.0,4.1,28.6,853.0,698.97,525.94
2018,6,18,14,45,892.5,99.0,4.15,28.45,817.0,654.45,493.79
2018,6,18,15,0,884.0,97.0,4.2,28.3,781.0,609.11,460.27
2018,6,18,15,15,872.5,95.5,4.2,28.3,740.0,561.98,424.19
2018,6,18,15,30,861.0,94.0,4.2,28.3,699.0,514.7,387.12
2018,6,18,15,45,847.5,91.0,4.25,27.7,654.0,465.22,348.42
2018,6,18,16,0,834.0,88.0,4.3,27.1,609.0,416.2,308.88
2018,6,18,16,15,816.5,85.5,4.25,26.75,561.5,362.69,264.58
2018,6,18,16,30,799.0,83.0,4.2,26.4,514.0,314.47,223.44
2018,6,18,16,45,775.5,79.5,4.2,26.0,464.0,265.31,181.39
2018,6,18,17,0,752.0,76.0,4.2,25.6,414.0,218.39,141.35
2018,6,18,17,15,719.5,71.5,4.1,25.05,363.0,171.57,103.07
2018,6,18,17,30,687.0,67.0,4.0,24.5,312.0,128.19,70.32
2018,6,18,17,45,641.0,62.0,3.9,23.9,262.0,83.81,41.98
2018,6,18,18,0,595.0,57.0,3.8,23.3,212.0,47.38,27.19
2018,6,18,18,15,526.5,51.0,3.5,22.55,166.0,35.52,25.08
2018,6,18,18,30,458.0,45.0,3.2,21.8,120.0,33.13,22.76
2018,6,18,18,45,339.5,35.5,2.9,21.05,81.0,27.29,17.15
2018,6,18,19,0,221.0,26.0,2.6,20.3,42.0,21.06,7.69
2018,6,18,19,15,117.5,14.0,2.5,19.75,22.0,13.76,0.0
2018,6,18,19,30,14.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,18.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,4,45,50.5,6.5,1.3,14.6,8.0,0.0,0.0
2018,6,19,5,0,101.0,13.0,1.4,14.8,16.0,38.69,0.0
2018,6,19,5,15,238.5,25.0,1.5,15.3,49.0,113.95,64.21
2018,6,19,5,30,376.0,37.0,1.6,15.8,82.0,189.99,141.1
2018,6,19,5,45,403.5,45.5,1.65,16.3,114.5,228.47,178.01
2018,6,19,6,0,431.0,54.0,1.7,16.8,147.0,269.31,215.11
2018,6,19,6,15,329.5,72.5,1.7,17.5,154.5,257.15,207.85
2018,6,19,6,30,228.0,91.0,1.7,18.2,162.0,229.9,186.42
2018,6,19,6,45,201.0,105.0,1.75,18.9,176.0,239.09,193.76
2018,6,19,7,0,174.0,119.0,1.8,19.6,190.0,245.58,198.11
2018,6,19,7,15,215.5,140.5,1.8,20.35,240.0,303.68,243.82
2018,6,19,7,30,257.0,162.0,1.8,21.1,290.0,364.46,290.15
2018,6,19,7,45,374.0,163.0,1.8,21.9,371.0,470.13,370.49
2018,6,19,8,0,491.0,164.0,1.8,22.7,452.0,574.07,446.4
2018,6,19,8,15,625.5,138.5,1.8,23.55,536.0,674.19,517.01
2018,6,19,8,30,760.0,113.0,1.8,24.4,620.0,773.74,582.04
2018,6,19,8,45,828.5,100.0,1.8,25.3,686.0,833.43,617.8
2018,6,19,9,0,897.0,87.0,1.8,26.2,752.0,899.69,657.23
2018,6,19,9,15,905.5,89.0,1.85,26.85,790.5,928.41,672.61
2018,6,19,9,30,914.0,91.0,1.9,27.5,829.0,954.79,686.77
2018,6,19,9,45,920.0,93.5,1.95,28.2,862.0,976.84,698.0
2018,6,19,10,0,926.0,96.0,2.0,28.9,895.0,996.16,707.53
2018,6,19,10,15,932.0,96.5,2.05,29.3,922.0,1010.55,714.87
2018,6,19,10,30,938.0,97.0,2.1,29.7,949.0,1022.06,720.53
2018,6,19,10,45,942.5,97.5,2.15,30.15,969.5,1029.12,723.4
2018,6,19,11,0,947.0,98.0,2.2,30.6,990.0,1033.16,724.54
2018,6,19,11,15,950.0,97.5,2.3,30.85,1003.0,1031.64,723.52
2018,6,19,11,30,953.0,97.0,2.4,31.1,1016.0,1027.06,720.72
2018,6,19,11,45,955.0,97.5,2.45,31.35,1022.5,1019.48,715.64
2018,6,19,12,0,957.0,98.0,2.5,31.6,1029.0,1008.91,708.81
2018,6,19,12,15,955.0,99.0,2.65,31.7,1026.5,992.14,699.55
2018,6,19,12,30,953.0,100.0,2.8,31.8,1024.0,972.63,688.52
2018,6,19,12,45,949.5,100.5,2.9,31.9,1014.0,948.64,674.17
2018,6,19,13,0,946.0,101.0,3.0,32.0,1004.0,922.18,658.18
2018,6,19,13,15,943.5,100.5,3.1,31.95,987.5,893.25,640.88
2018,6,19,13,30,941.0,100.0,3.2,31.9,971.0,862.03,621.92
2018,6,19,13,45,937.0,98.5,3.25,31.85,947.5,826.54,599.69
2018,6,19,14,0,933.0,97.0,3.3,31.8,924.0,789.15,575.99
2018,6,19,14,15,926.5,95.5,3.4,31.55,893.5,748.22,550.32
2018,6,19,14,30,920.0,94.0,3.5,31.3,863.0,705.91,523.29
2018,6,19,14,45,911.5,93.0,3.6,31.1,827.0,661.58,492.22
2018,6,19,15,0,903.0,92.0,3.7,30.9,791.0,616.39,459.61
2018,6,19,15,15,892.0,90.5,3.7,30.9,750.0,568.74,423.73
2018,6,19,15,30,881.0,89.0,3.7,30.9,709.0,520.86,386.77
2018,6,19,15,45,866.5,87.0,3.75,30.15,663.5,470.93,348.5
2018,6,19,16,0,852.0,85.0,3.8,29.4,618.0,421.51,309.36
2018,6,19,16,15,834.0,82.0,3.85,28.9,569.0,370.68,267.77
2018,6,19,16,30,816.0,79.0,3.9,28.4,520.0,316.86,223.02
2018,6,19,16,45,791.5,76.5,3.9,27.9,469.5,267.47,181.19
2018,6,19,17,0,767.0,74.0,3.9,27.4,419.0,220.41,141.36
2018,6,19,17,15,733.5,70.0,3.9,26.65,367.5,173.11,103.05
2018,6,19,17,30,700.0,66.0,3.9,25.9,316.0,129.34,70.24
2018,6,19,17,45,652.5,61.5,3.85,25.15,265.5,84.68,41.92
2018,6,19,18,0,605.0,57.0,3.8,24.4,215.0,48.04,27.14
2018,6,19,18,15,534.5,50.5,3.65,23.45,168.0,35.05,24.57
2018,6,19,18,30,464.0,44.0,3.5,22.5,121.0,32.17,21.87
2018,6,19,18,45,355.0,35.0,3.35,21.55,82.5,26.76,16.68
2018,6,19,19,0,246.0,26.0,3.2,20.6,44.0,21.01,7.87
2018,6,19,19,15,130.5,14.0,3.1,20.0,23.0,13.76,0.0
2018,6,19,19,30,15.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,18.75,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,20,4,45,62.5,7.0,1.35,12.95,9.0,0.0,0.0
2018,6,20,5,0,125.0,14.0,1.5,13.2,18.0,45.76,0.0
2018,6,20,5,15,267.5,24.5,1.6,13.75,51.0,121.95,68.52
2018,6,20,5,30,410.0,35.0,1.7,14.3,84.0,199.59,148.86
2018,6,20,5,45,452.0,42.0,1.75,14.9,119.5,243.56,190.6
2018,6,20,6,0,494.0,49.0,1.8,15.5,155.0,291.28,233.61
2018,6,20,6,15,426.0,66.0,1.85,16.35,174.5,300.08,243.58
2018,6,20,6,30,358.0,83.0,1.9,17.2,194.0,298.46,243.37
2018,6,20,6,45,329.0,99.5,1.95,18.1,216.0,315.68,257.04
2018,6,20,7,0,300.0,116.0,2.0,19.0,238.0,329.68,267.13
2018,6,20,7,15,316.5,142.5,2.1,19.9,286.5,373.09,300.22
2018,6,20,7,30,333.0,169.0,2.2,20.8,335.0,425.88,339.27
2018,6,20,7,45,542.0,139.0,2.25,21.75,441.5,571.91,450.61
2018,6,20,8,0,751.0,109.0,2.3,22.7,548.0,716.04,553.19
2018,6,20,8,15,827.0,94.5,2.35,23.55,615.0,784.92,597.12
2018,6,20,8,30,903.0,80.0,2.4,24.4,682.0,851.48,638.83
2018,6,20,8,45,915.0,81.5,2.4,25.25,726.0,887.55,658.72
2018,6,20,9,0,927.0,83.0,2.4,26.1,770.0,921.74,677.29
2018,6,20,9,15,931.5,87.0,2.45,26.85,808.0,949.75,692.3
2018,6,20,9,30,936.0,91.0,2.5,27.6,846.0,975.12,705.55
2018,6,20,9,45,938.0,96.0,2.55,28.35,879.0,996.45,716.17
2018,6,20,10,0,940.0,101.0,2.6,29.1,912.0,1014.84,724.92
2018,6,20,10,15,946.5,101.5,2.7,29.55,940.0,1029.84,732.94
2018,6,20,10,30,953.0,102.0,2.8,30.0,968.0,1041.93,739.21
2018,6,20,10,45,958.0,102.0,2.9,30.4,988.5,1049.01,742.59
2018,6,20,11,0,963.0,102.0,3.0,30.8,1009.0,1053.03,744.18
2018,6,20,11,15,966.0,102.5,3.1,31.0,1023.0,1052.47,743.62
2018,6,20,11,30,969.0,103.0,3.2,31.2,1037.0,1048.8,741.23
2018,6,20,11,45,971.0,102.0,3.35,31.4,1042.5,1039.56,735.84
2018,6,20,12,0,973.0,101.0,3.5,31.6,1048.0,1027.31,728.61
2018,6,20,12,15,972.0,101.5,3.6,31.65,1046.0,1010.75,718.76
2018,6,20,12,30,971.0,102.0,3.7,31.7,1044.0,991.38,707.13
2018,6,20,12,45,969.0,102.5,3.85,31.75,1035.0,968.37,693.47
2018,6,20,13,0,967.0,103.0,4.0,31.8,1026.0,942.76,678.04
2018,6,20,13,15,964.0,102.5,4.05,31.7,1009.0,912.86,659.58
2018,6,20,13,30,961.0,102.0,4.1,31.6,992.0,880.65,639.51
2018,6,20,13,45,956.5,101.0,4.2,31.45,968.0,844.62,617.08
2018,6,20,14,0,952.0,100.0,4.3,31.3,944.0,806.65,593.1
2018,6,20,14,15,946.0,98.0,4.35,31.05,913.0,764.94,566.33
2018,6,20,14,30,940.0,96.0,4.4,30.8,882.0,721.75,538.21
2018,6,20,14,45,932.0,94.5,4.4,30.55,845.5,676.48,506.01
2018,6,20,15,0,924.0,93.0,4.4,30.3,809.0,630.27,472.24
2018,6,20,15,15,913.5,91.0,4.4,30.3,767.0,581.52,435.31
2018,6,20,15,30,903.0,89.0,4.4,30.3,725.0,532.48,397.24
2018,6,20,15,45,889.5,87.0,4.4,29.55,679.0,481.98,358.21
2018,6,20,16,0,876.0,85.0,4.4,28.8,633.0,431.88,318.21
2018,6,20,16,15,858.0,82.0,4.4,28.25,583.5,379.89,275.48
2018,6,20,16,30,840.0,79.0,4.4,27.7,534.0,329.14,232.76
2018,6,20,16,45,816.5,76.0,4.35,27.2,482.5,274.13,186.31
2018,6,20,17,0,793.0,73.0,4.3,26.7,431.0,225.6,145.02
2018,6,20,17,15,761.0,69.0,4.2,25.95,378.5,177.23,105.54
2018,6,20,17,30,729.0,65.0,4.1,25.2,326.0,132.26,71.56
2018,6,20,17,45,683.5,60.5,4.0,24.45,274.5,89.51,44.8
2018,6,20,18,0,638.0,56.0,3.9,23.7,223.0,48.24,26.67
2018,6,20,18,15,569.5,49.5,3.7,22.75,174.5,34.18,23.9
2018,6,20,18,30,501.0,43.0,3.5,21.8,126.0,31.23,21.15
2018,6,20,18,45,390.5,35.0,3.3,20.85,86.5,26.72,16.73
2018,6,20,19,0,280.0,27.0,3.1,19.9,47.0,22.0,8.76
2018,6,20,19,15,149.5,14.5,3.05,19.25,24.5,14.25,0.0
2018,6,20,19,30,19.0,2.0,3.0,18.6,2.0,0.0,0.0
2018,6,20,19,45,9.5,1.0,2.9,17.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,7.0,1.6,12.3,9.0,0.0,0.0
2018,6,21,5,0,140.0,14.0,1.7,12.5,18.0,49.51,0.0
2018,6,21,5,15,289.5,24.5,1.75,13.0,52.5,128.24,71.45
2018,6,21,5,30,439.0,35.0,1.8,13.5,87.0,209.46,156.52
2018,6,21,5,45,485.0,42.5,1.8,14.05,125.5,256.97,201.54
2018,6,21,6,0,531.0,50.0,1.8,14.6,164.0,308.62,247.99
2018,6,21,6,15,473.5,68.5,1.9,15.45,190.0,325.96,265.1
2018,6,21,6,30,416.0,87.0,2.0,16.3,216.0,334.17,273.04
2018,6,21,6,45,408.0,104.5,2.05,17.15,250.0,367.25,299.52
2018,6,21,7,0,400.0,122.0,2.1,18.0,284.0,398.81,323.51
2018,6,21,7,15,475.0,126.5,2.15,18.85,344.0,469.16,377.8
2018,6,21,7,30,550.0,131.0,2.2,19.7,404.0,548.83,437.14
2018,6,21,7,45,654.0,118.5,2.25,20.6,476.5,631.83,497.85
2018,6,21,8,0,758.0,106.0,2.3,21.5,549.0,717.8,556.54
2018,6,21,8,15,836.5,92.0,2.35,22.35,618.5,784.55,599.64
2018,6,21,8,30,915.0,78.0,2.4,23.2,688.0,858.92,646.92
2018,6,21,8,45,926.5,79.5,2.45,24.05,732.0,894.95,667.15
2018,6,21,9,0,938.0,81.0,2.5,24.9,776.0,929.03,686.14
2018,6,21,9,15,947.5,82.0,2.6,25.6,815.5,958.59,702.82
2018,6,21,9,30,957.0,83.0,2.7,26.3,855.0,985.76,717.86
2018,6,21,9,45,965.0,83.5,2.8,27.0,889.0,1008.39,729.92
2018,6,21,10,0,973.0,84.0,2.9,27.7,923.0,1028.27,740.24
2018,6,21,10,15,978.0,84.5,2.95,28.3,950.5,1042.35,746.76
2018,6,21,10,30,983.0,85.0,3.0,28.9,978.0,1053.4,751.46
2018,6,21,10,45,986.0,86.0,3.1,29.5,998.5,1059.89,753.83
2018,6,21,11,0,989.0,87.0,3.2,30.1,1019.0,1063.19,754.32
2018,6,21,11,15,991.0,87.5,3.2,30.55,1032.0,1061.79,751.59
2018,6,21,11,30,993.0,88.0,3.2,31.0,1045.0,1057.19,747.02
2018,6,21,11,45,994.0,88.5,3.25,31.5,1051.0,1048.46,740.27
2018,6,21,12,0,995.0,89.0,3.3,32.0,1057.0,1036.62,731.71
2018,6,21,12,15,990.0,91.5,3.35,32.15,1053.5,1018.1,720.08
2018,6,21,12,30,985.0,94.0,3.4,32.3,1050.0,996.78,706.77
2018,6,21,12,45,977.0,98.5,3.45,32.5,1039.0,972.04,691.16
2018,6,21,13,0,969.0,103.0,3.5,32.7,1028.0,944.88,674.0
2018,6,21,13,15,967.0,102.5,3.6,32.65,1012.0,915.8,656.53
2018,6,21,13,30,965.0,102.0,3.7,32.6,996.0,884.35,637.36
2018,6,21,13,45,961.0,101.0,3.75,32.55,972.5,848.61,614.95
2018,6,21,14,0,957.0,100.0,3.8,32.5,949.0,810.89,591.04
2018,6,21,14,15,951.0,98.5,3.85,32.3,918.0,769.48,564.74
2018,6,21,14,30,945.0,97.0,3.9,32.1,887.0,726.58,537.1
2018,6,21,14,45,937.5,95.0,3.95,31.85,850.5,680.98,505.25
2018,6,21,15,0,930.0,93.0,4.0,31.6,814.0,634.39,471.73
2018,6,21,15,15,919.5,90.5,4.0,31.6,771.5,584.94,434.69
2018,6,21,15,30,909.0,88.0,4.0,31.6,729.0,535.19,396.47
2018,6,21,15,45,896.5,85.5,4.05,30.95,683.0,484.43,357.53
2018,6,21,16,0,884.0,83.0,4.1,30.3,637.0,433.97,317.53
2018,6,21,16,15,868.0,80.0,4.05,29.85,588.0,382.32,275.18
2018,6,21,16,30,852.0,77.0,4.0,29.4,539.0,331.71,232.69
2018,6,21,16,45,829.5,73.5,3.95,28.95,487.0,275.92,185.92
2018,6,21,17,0,807.0,70.0,3.9,28.5,435.0,226.51,144.13
2018,6,21,17,15,776.0,66.5,3.75,27.75,382.5,178.02,104.74
2018,6,21,17,30,745.0,63.0,3.6,27.0,330.0,132.82,70.75
2018,6,21,17,45,700.0,58.5,3.45,26.3,278.0,89.27,43.56
2018,6,21,18,0,655.0,54.0,3.3,25.6,226.0,50.61,27.86
2018,6,21,18,15,586.0,48.5,3.0,24.45,177.5,33.31,22.97
2018,6,21,18,30,517.0,43.0,2.7,23.3,129.0,31.2,20.98
2018,6,21,18,45,406.0,34.5,2.4,22.15,88.5,26.21,16.22
