Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,19,0,295.0,26.0,2.1,21.0,48.0,20.92,8.17
2018,6,21,19,15,158.0,14.0,2.05,20.4,25.0,13.76,0.0
2018,6,21,19,30,21.0,2.0,2.0,19.8,2.0,0.0,0.0
2018,6,21,19,45,10.5,1.0,1.95,19.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.0,0.7,14.3,8.5,0.0,0.0
2018,6,22,5,0,110.0,14.0,0.7,14.7,17.0,41.77,0.0
2018,6,22,5,15,252.0,25.5,0.75,15.55,50.5,117.44,63.53
2018,6,22,5,30,394.0,37.0,0.8,16.4,84.0,195.47,143.84
2018,6,22,5,45,468.0,45.0,0.8,17.25,126.5,252.71,194.62
2018,6,22,6,0,542.0,53.0,0.8,18.1,169.0,316.63,248.88
2018,6,22,6,15,489.0,71.0,0.8,19.05,196.5,335.99,266.71
2018,6,22,6,30,436.0,89.0,0.8,20.0,224.0,347.01,276.34
2018,6,22,6,45,404.5,107.0,0.8,20.9,250.0,367.88,292.2
2018,6,22,7,0,373.0,125.0,0.8,21.8,276.0,385.19,304.16
2018,6,22,7,15,433.5,135.5,0.95,23.0,333.5,451.62,353.6
2018,6,22,7,30,494.0,146.0,1.1,24.2,391.0,522.02,404.05
2018,6,22,7,45,669.5,118.0,1.25,25.35,487.0,642.39,490.66
2018,6,22,8,0,845.0,90.0,1.4,26.5,583.0,766.85,572.75
2018,6,22,8,15,874.0,89.5,1.55,27.65,636.5,811.65,598.59
2018,6,22,8,30,903.0,89.0,1.7,28.8,690.0,860.87,627.62
2018,6,22,8,45,915.0,91.0,1.85,29.9,734.5,897.48,648.03
2018,6,22,9,0,927.0,93.0,2.0,31.0,779.0,932.2,667.06
2018,6,22,9,15,935.0,95.5,2.05,31.7,818.5,961.72,682.61
2018,6,22,9,30,943.0,98.0,2.1,32.4,858.0,988.78,696.56
2018,6,22,9,45,947.5,101.0,2.15,33.1,891.5,1010.45,707.1
2018,6,22,10,0,952.0,104.0,2.2,33.8,925.0,1029.27,715.93
2018,6,22,10,15,957.5,105.0,2.2,34.2,952.5,1044.0,722.63
2018,6,22,10,30,963.0,106.0,2.2,34.6,980.0,1055.75,727.61
2018,6,22,10,45,966.0,107.0,2.25,35.0,1000.5,1061.99,729.95
2018,6,22,11,0,969.0,108.0,2.3,35.4,1021.0,1065.1,730.57
2018,6,22,11,15,971.5,108.0,2.4,35.65,1034.0,1063.56,729.53
2018,6,22,11,30,974.0,108.0,2.5,35.9,1047.0,1058.89,726.71
2018,6,22,11,45,974.5,108.5,2.55,36.15,1052.5,1049.69,720.74
2018,6,22,12,0,975.0,109.0,2.6,36.4,1058.0,1037.46,713.05
2018,6,22,12,15,973.5,109.5,2.7,36.5,1055.5,1020.41,703.42
2018,6,22,12,30,972.0,110.0,2.8,36.6,1053.0,1000.56,692.08
2018,6,22,12,45,969.5,110.0,2.9,36.7,1043.0,976.62,678.19
2018,6,22,13,0,967.0,110.0,3.0,36.8,1033.0,950.11,662.64
2018,6,22,13,15,963.0,109.5,3.1,36.7,1015.5,919.4,644.87
2018,6,22,13,30,959.0,109.0,3.2,36.6,998.0,886.42,625.5
2018,6,22,13,45,953.5,108.0,3.25,36.55,973.0,849.69,603.08
2018,6,22,14,0,948.0,107.0,3.3,36.5,948.0,811.1,579.24
2018,6,22,14,15,941.5,105.5,3.35,36.25,917.0,769.65,553.72
2018,6,22,14,30,935.0,104.0,3.4,36.0,886.0,726.77,526.79
2018,6,22,14,45,926.0,102.5,3.5,35.8,849.0,681.06,495.59
2018,6,22,15,0,917.0,101.0,3.6,35.6,812.0,634.51,462.92
2018,6,22,15,15,906.0,99.0,3.6,35.6,770.0,585.77,427.17
2018,6,22,15,30,895.0,97.0,3.6,35.6,728.0,536.79,390.32
2018,6,22,15,45,880.0,94.5,3.7,34.85,681.0,485.49,352.13
2018,6,22,16,0,865.0,92.0,3.8,34.1,634.0,434.74,313.02
2018,6,22,16,15,844.5,89.0,3.8,33.6,583.5,378.23,268.2
2018,6,22,16,30,824.0,86.0,3.8,33.1,533.0,327.24,226.46
2018,6,22,16,45,798.5,82.5,3.8,32.6,481.0,276.27,184.32
2018,6,22,17,0,773.0,79.0,3.8,32.1,429.0,227.73,144.17
2018,6,22,17,15,738.5,75.0,3.65,31.3,376.5,179.9,106.18
2018,6,22,17,30,704.0,71.0,3.5,30.5,324.0,135.73,73.63
2018,6,22,17,45,655.0,66.0,3.3,29.7,272.0,89.93,44.8
2018,6,22,18,0,606.0,61.0,3.1,28.9,220.0,52.64,29.4
2018,6,22,18,15,533.5,54.0,2.7,27.6,172.0,37.95,26.56
2018,6,22,18,30,461.0,47.0,2.3,26.3,124.0,34.8,23.71
2018,6,22,18,45,349.0,37.5,1.9,25.05,85.0,29.06,18.34
2018,6,22,19,0,237.0,28.0,1.5,23.8,46.0,22.95,9.5
2018,6,22,19,15,125.5,15.0,1.4,23.2,24.0,14.74,0.0
2018,6,22,19,30,14.0,2.0,1.3,22.6,2.0,0.0,0.0
2018,6,22,19,45,7.0,1.0,1.2,22.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,23,4,45,48.0,6.5,0.55,18.45,8.0,0.0,0.0
2018,6,23,5,0,96.0,13.0,0.5,18.7,16.0,37.15,0.0
2018,6,23,5,15,229.5,25.0,0.5,19.4,48.0,109.78,57.15
2018,6,23,5,30,363.0,37.0,0.5,20.1,80.0,184.33,133.32
2018,6,23,5,45,455.0,45.0,0.45,20.8,124.5,247.18,187.08
2018,6,23,6,0,547.0,53.0,0.4,21.5,169.0,318.44,245.58
2018,6,23,6,15,606.5,58.5,0.5,22.45,219.0,378.97,294.66
2018,6,23,6,30,666.0,64.0,0.6,23.4,269.0,444.23,345.5
2018,6,23,6,45,707.0,67.5,0.65,24.3,321.0,498.72,386.24
2018,6,23,7,0,748.0,71.0,0.7,25.2,373.0,558.03,428.79
2018,6,23,7,15,777.5,74.0,0.95,26.35,425.0,611.2,466.73
2018,6,23,7,30,807.0,77.0,1.2,27.5,477.0,665.22,502.96
2018,6,23,7,45,829.5,79.0,1.4,28.6,527.5,713.45,533.41
2018,6,23,8,0,852.0,81.0,1.6,29.7,578.0,756.85,559.98
2018,6,23,8,15,868.5,83.5,1.75,30.55,626.0,799.99,586.03
2018,6,23,8,30,885.0,86.0,1.9,31.4,674.0,842.0,610.92
2018,6,23,8,45,898.0,87.5,2.05,32.3,718.5,878.48,631.74
2018,6,23,9,0,911.0,89.0,2.2,33.2,763.0,913.18,651.2
2018,6,23,9,15,922.5,90.0,2.3,33.75,803.0,943.97,668.48
2018,6,23,9,30,934.0,91.0,2.4,34.3,843.0,972.52,684.28
2018,6,23,9,45,943.0,91.0,2.5,34.85,877.0,995.2,696.37
2018,6,23,10,0,952.0,91.0,2.6,35.4,911.0,1015.23,706.87
2018,6,23,10,15,957.5,91.5,2.65,35.7,938.5,1029.61,714.21
2018,6,23,10,30,963.0,92.0,2.7,36.0,966.0,1041.02,719.86
2018,6,23,10,45,966.0,93.5,2.75,36.35,986.5,1047.97,722.74
2018,6,23,11,0,969.0,95.0,2.8,36.7,1007.0,1051.78,723.86
2018,6,23,11,15,971.5,95.0,2.85,36.9,1020.0,1050.42,722.41
2018,6,23,11,30,974.0,95.0,2.9,37.1,1033.0,1045.94,719.21
2018,6,23,11,45,974.0,95.0,3.0,37.3,1038.0,1035.93,713.2
2018,6,23,12,0,974.0,95.0,3.1,37.5,1043.0,1022.92,705.43
2018,6,23,12,15,972.5,96.0,3.2,37.5,1041.0,1006.55,696.23
2018,6,23,12,30,971.0,97.0,3.3,37.5,1039.0,987.35,685.3
2018,6,23,12,45,967.0,98.0,3.4,37.5,1028.5,963.18,671.24
2018,6,23,13,0,963.0,99.0,3.5,37.5,1018.0,936.49,655.55
2018,6,23,13,15,959.5,98.5,3.6,37.3,1001.0,906.41,638.12
2018,6,23,13,30,956.0,98.0,3.7,37.1,984.0,874.04,619.07
2018,6,23,13,45,950.5,97.0,3.75,36.95,959.5,837.49,596.73
2018,6,23,14,0,945.0,96.0,3.8,36.8,935.0,799.09,572.96
2018,6,23,14,15,938.0,95.0,3.9,36.5,904.0,757.93,547.62
2018,6,23,14,30,931.0,94.0,4.0,36.2,873.0,715.38,520.94
2018,6,23,14,45,921.5,93.0,4.05,35.9,836.5,670.04,489.87
2018,6,23,15,0,912.0,92.0,4.1,35.6,800.0,623.9,457.19
2018,6,23,15,15,901.5,90.0,4.1,35.6,758.5,575.72,421.55
2018,6,23,15,30,891.0,88.0,4.1,35.6,717.0,527.24,384.8
2018,6,23,15,45,876.0,86.5,4.1,34.75,671.0,477.08,347.11
2018,6,23,16,0,861.0,85.0,4.1,33.9,625.0,427.45,308.57
2018,6,23,16,15,842.0,82.0,4.05,33.35,575.5,375.81,267.07
2018,6,23,16,30,823.0,79.0,4.0,32.8,526.0,321.26,222.55
2018,6,23,16,45,798.5,76.0,3.95,32.25,475.0,271.03,180.8
2018,6,23,17,0,774.0,73.0,3.9,31.7,424.0,223.12,140.94
2018,6,23,17,15,741.0,69.5,3.7,30.85,372.0,175.88,103.2
2018,6,23,17,30,708.0,66.0,3.5,30.0,320.0,132.12,70.75
2018,6,23,17,45,659.5,61.5,3.35,29.15,269.0,90.08,44.79
2018,6,23,18,0,611.0,57.0,3.2,28.3,218.0,49.73,26.85
2018,6,23,18,15,544.0,50.5,2.9,27.25,171.0,34.9,24.03
2018,6,23,18,30,477.0,44.0,2.6,26.2,124.0,32.01,21.38
2018,6,23,18,45,368.5,35.5,2.35,25.1,85.0,27.08,16.72
2018,6,23,19,0,260.0,27.0,2.1,24.0,46.0,21.87,8.89
2018,6,23,19,15,138.5,14.5,1.95,23.35,24.0,14.25,0.0
2018,6,23,19,30,17.0,2.0,1.8,22.7,2.0,0.0,0.0
2018,6,23,19,45,8.5,1.0,1.7,22.1,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,24,4,45,42.0,6.0,1.6,16.6,7.0,0.0,0.0
2018,6,24,5,0,84.0,12.0,1.7,16.9,14.0,33.05,0.0
2018,6,24,5,15,194.5,24.5,1.85,17.5,43.5,98.01,50.12
2018,6,24,5,30,305.0,37.0,2.0,18.1,73.0,163.85,120.0
2018,6,24,5,45,320.0,43.0,2.15,18.65,96.5,191.19,147.47
2018,6,24,6,0,335.0,49.0,2.3,19.2,120.0,219.47,173.99
2018,6,24,6,15,167.5,49.5,2.35,19.95,85.0,148.24,118.07
2018,6,24,6,30,0.0,50.0,2.4,20.7,50.0,48.3,34.64
2018,6,24,6,45,13.5,74.0,2.45,21.45,79.5,79.63,60.64
2018,6,24,7,0,27.0,98.0,2.5,22.2,109.0,116.56,90.68
2018,6,24,7,15,152.5,129.5,2.45,22.95,204.0,241.15,192.43
2018,6,24,7,30,278.0,161.0,2.4,23.7,299.0,377.44,298.91
2018,6,24,7,45,494.0,140.0,2.35,24.45,416.0,531.91,416.69
2018,6,24,8,0,710.0,119.0,2.3,25.2,533.0,696.72,534.6
2018,6,24,8,15,747.5,118.5,2.25,25.85,586.0,745.97,564.46
2018,6,24,8,30,785.0,118.0,2.2,26.5,639.0,798.6,596.75
2018,6,24,8,45,799.5,121.0,2.2,27.2,682.0,835.19,617.74
2018,6,24,9,0,814.0,124.0,2.2,27.9,725.0,870.27,637.51
2018,6,24,9,15,829.0,124.5,2.2,28.5,764.5,901.34,654.66
2018,6,24,9,30,844.0,125.0,2.2,29.1,804.0,924.97,666.84
2018,6,24,9,45,858.0,123.5,2.25,29.7,838.5,949.09,679.83
2018,6,24,10,0,872.0,122.0,2.3,30.3,873.0,970.99,691.34
2018,6,24,10,15,878.5,123.0,2.25,30.85,900.0,985.8,697.52
2018,6,24,10,30,885.0,124.0,2.2,31.4,927.0,997.9,702.08
2018,6,24,10,45,890.0,125.5,2.2,31.95,948.0,1006.23,704.9
2018,6,24,11,0,895.0,127.0,2.2,32.5,969.0,1011.67,706.05
2018,6,24,11,15,898.5,127.0,2.25,32.8,982.5,1011.21,704.96
2018,6,24,11,30,902.0,127.0,2.3,33.1,996.0,1007.84,702.24
2018,6,24,11,45,904.0,126.5,2.35,33.4,1002.0,999.65,696.67
2018,6,24,12,0,906.0,126.0,2.4,33.7,1008.0,988.66,689.48
2018,6,24,12,15,905.0,127.0,2.45,33.8,1006.5,973.54,680.39
2018,6,24,12,30,904.0,128.0,2.5,33.9,1005.0,955.81,669.73
2018,6,24,12,45,901.0,128.5,2.6,34.05,995.5,933.28,656.37
2018,6,24,13,0,898.0,129.0,2.7,34.2,986.0,908.4,641.47
2018,6,24,13,15,894.0,128.5,2.75,34.15,969.5,879.49,624.07
2018,6,24,13,30,890.0,128.0,2.8,34.1,953.0,848.51,605.24
2018,6,24,13,45,885.0,126.5,2.9,34.05,929.5,813.88,584.16
2018,6,24,14,0,880.0,125.0,3.0,34.0,906.0,777.52,561.7
2018,6,24,14,15,872.5,123.5,3.05,33.8,876.0,737.8,536.79
2018,6,24,14,30,865.0,122.0,3.1,33.6,846.0,696.87,509.89
2018,6,24,14,45,855.5,120.0,3.15,33.4,810.5,653.17,479.61
2018,6,24,15,0,846.0,118.0,3.2,33.2,775.0,608.79,448.07
2018,6,24,15,15,833.5,115.5,3.2,33.2,734.0,558.73,411.28
2018,6,24,15,30,821.0,113.0,3.2,33.2,693.0,511.48,375.53
2018,6,24,15,45,795.5,113.0,3.35,32.45,645.0,460.8,337.71
2018,6,24,16,0,770.0,113.0,3.5,31.7,597.0,411.8,299.92
2018,6,24,16,15,705.5,121.5,3.55,31.1,537.5,354.84,255.49
2018,6,24,16,30,641.0,130.0,3.6,30.5,478.0,306.73,217.3
2018,6,24,16,45,606.5,123.0,3.65,29.9,426.5,259.05,178.78
2018,6,24,17,0,572.0,116.0,3.7,29.3,375.0,214.78,143.03
2018,6,24,17,15,562.5,103.5,3.75,28.4,332.5,173.26,109.44
2018,6,24,17,30,553.0,91.0,3.8,27.5,290.0,132.92,78.51
2018,6,24,17,45,524.5,80.5,3.8,26.65,245.5,94.36,53.22
2018,6,24,18,0,496.0,70.0,3.8,25.8,201.0,58.96,36.01
2018,6,24,18,15,445.5,59.5,3.7,24.8,158.5,42.73,30.99
2018,6,24,18,30,395.0,49.0,3.6,23.8,116.0,36.57,25.5
2018,6,24,18,45,298.0,38.0,3.55,22.75,79.0,29.46,18.89
2018,6,24,19,0,201.0,27.0,3.5,21.7,42.0,21.12,8.61
2018,6,24,19,15,106.5,14.5,3.4,21.05,22.0,14.25,0.0
2018,6,24,19,30,12.0,2.0,3.3,20.4,2.0,0.0,0.0
2018,6,24,19,45,6.0,1.0,3.25,19.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,4,45,22.0,4.5,2.0,15.2,5.0,0.0,0.0
2018,6,25,5,0,44.0,9.0,2.1,15.3,10.0,19.95,0.0
2018,6,25,5,15,124.0,22.0,2.2,15.7,34.5,73.13,35.81
2018,6,25,5,30,204.0,35.0,2.3,16.1,59.0,125.08,91.79
2018,6,25,5,45,228.0,40.5,2.4,16.5,79.0,148.57,115.09
2018,6,25,6,0,252.0,46.0,2.5,16.9,99.0,174.92,139.62
2018,6,25,6,15,126.0,37.0,2.5,17.45,63.5,111.72,88.95
2018,6,25,6,30,0.0,28.0,2.5,18.0,28.0,27.02,17.18
2018,6,25,6,45,0.0,37.5,2.5,18.55,37.5,36.21,24.85
2018,6,25,7,0,0.0,47.0,2.5,19.1,47.0,45.4,32.38
2018,6,25,7,15,0.0,67.5,2.45,19.7,67.5,65.25,48.58
2018,6,25,7,30,0.0,88.0,2.4,20.3,88.0,85.23,64.6
2018,6,25,7,45,0.0,103.0,2.35,20.95,103.0,100.14,76.24
2018,6,25,8,0,0.0,118.0,2.3,21.6,118.0,115.06,87.71
2018,6,25,8,15,1.0,137.0,2.3,22.3,137.5,134.81,102.87
2018,6,25,8,30,2.0,156.0,2.3,23.0,157.0,154.61,117.84
2018,6,25,8,45,19.0,174.5,2.25,23.7,188.5,192.93,147.62
2018,6,25,9,0,36.0,193.0,2.2,24.4,220.0,227.27,173.76
2018,6,25,9,15,128.0,202.0,2.25,25.05,304.0,327.9,252.38
2018,6,25,9,30,220.0,211.0,2.3,25.7,388.0,431.9,330.61
2018,6,25,9,45,249.5,248.0,2.3,26.35,456.5,501.57,379.25
2018,6,25,10,0,279.0,285.0,2.3,27.0,525.0,570.76,426.43
2018,6,25,10,15,446.5,261.0,2.4,27.55,659.5,717.12,530.46
2018,6,25,10,30,614.0,237.0,2.5,28.1,794.0,859.2,626.94
2018,6,25,10,45,697.0,212.0,2.6,28.6,857.5,914.61,661.02
2018,6,25,11,0,780.0,187.0,2.7,29.1,921.0,964.89,691.92
2018,6,25,11,15,826.5,165.5,2.8,29.45,953.0,984.42,703.39
2018,6,25,11,30,873.0,144.0,2.9,29.8,985.0,996.38,710.36
2018,6,25,11,45,885.5,137.5,3.05,30.1,995.0,992.63,708.01
2018,6,25,12,0,898.0,131.0,3.2,30.4,1005.0,985.99,703.99
2018,6,25,12,15,902.0,128.5,3.35,30.5,1005.0,972.31,696.05
2018,6,25,12,30,906.0,126.0,3.5,30.6,1005.0,955.91,686.4
2018,6,25,12,45,909.5,122.0,3.6,30.7,997.5,934.96,673.46
2018,6,25,13,0,913.0,118.0,3.7,30.8,990.0,911.39,658.8
2018,6,25,13,15,910.5,117.0,3.8,30.75,974.0,882.97,641.28
2018,6,25,13,30,908.0,116.0,3.9,30.7,958.0,852.34,622.18
2018,6,25,13,45,904.5,114.5,4.0,30.65,935.5,818.39,600.69
2018,6,25,14,0,901.0,113.0,4.1,30.6,913.0,782.57,577.71
2018,6,25,14,15,895.0,111.5,4.1,30.4,883.5,743.23,552.07
2018,6,25,14,30,889.0,110.0,4.1,30.2,854.0,702.51,524.83
2018,6,25,14,45,881.0,107.5,4.15,29.95,818.5,658.4,493.49
2018,6,25,15,0,873.0,105.0,4.2,29.7,783.0,613.45,460.75
2018,6,25,15,15,861.5,103.0,4.2,29.7,742.5,566.37,425.05
2018,6,25,15,30,850.0,101.0,4.2,29.7,702.0,519.14,388.36
2018,6,25,15,45,837.0,98.0,4.15,29.05,657.5,470.38,350.5
2018,6,25,16,0,824.0,95.0,4.1,28.4,613.0,418.07,308.94
2018,6,25,16,15,807.5,91.0,4.05,27.9,565.0,368.02,267.78
2018,6,25,16,30,791.0,87.0,4.0,27.4,517.0,319.15,226.63
2018,6,25,16,45,768.0,83.5,3.95,26.95,467.5,270.4,185.19
2018,6,25,17,0,745.0,80.0,3.9,26.5,418.0,223.83,145.62
2018,6,25,17,15,713.5,75.0,3.8,25.9,367.0,176.91,107.29
2018,6,25,17,30,682.0,70.0,3.7,25.3,316.0,130.08,71.56
2018,6,25,17,45,638.0,64.5,3.6,24.75,266.0,88.48,44.94
2018,6,25,18,0,594.0,59.0,3.5,24.2,216.0,51.56,28.78
2018,6,25,18,15,528.0,52.0,3.35,23.4,169.5,36.12,25.52
2018,6,25,18,30,462.0,45.0,3.2,22.6,123.0,32.86,22.48
2018,6,25,18,45,347.0,35.5,3.05,21.85,83.0,27.02,16.95
2018,6,25,19,0,232.0,26.0,2.9,21.1,43.0,20.77,8.49
2018,6,25,19,15,125.0,14.0,2.85,20.5,22.5,13.76,0.0
2018,6,25,19,30,18.0,2.0,2.8,19.9,2.0,0.0,0.0
2018,6,25,19,45,9.0,1.0,2.7,19.35,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,26,4,45,53.5,6.5,1.65,13.65,8.0,0.0,0.0
2018,6,26,5,0,107.0,13.0,1.8,14.0,16.0,39.68,0.0
2018,6,26,5,15,247.5,24.0,1.85,14.6,48.0,112.88,55.72
2018,6,26,5,30,388.0,35.0,1.9,15.2,80.0,189.97,140.11
2018,6,26,5,45,447.0,42.5,1.9,15.85,118.0,240.07,186.64
2018,6,26,6,0,506.0,50.0,1.9,16.5,156.0,295.51,235.65
2018,6,26,6,15,345.0,72.0,1.9,17.35,153.0,262.58,212.19
2018,6,26,6,30,184.0,94.0,1.9,18.2,150.0,209.13,169.2
2018,6,26,6,45,188.5,111.5,1.85,19.1,178.0,238.79,193.21
2018,6,26,7,0,193.0,129.0,1.8,20.0,206.0,268.4,216.1
2018,6,26,7,15,226.0,151.5,1.8,20.9,254.0,322.54,257.92
2018,6,26,7,30,259.0,174.0,1.8,21.8,302.0,378.66,299.96
2018,6,26,7,45,317.5,189.5,1.75,22.75,362.5,447.43,350.66
2018,6,26,8,0,376.0,205.0,1.7,23.7,423.0,528.89,408.62
2018,6,26,8,15,533.0,178.0,1.8,24.6,515.5,636.75,487.01
2018,6,26,8,30,690.0,151.0,1.9,25.5,608.0,757.86,570.0
2018,6,26,8,45,807.5,118.5,1.95,26.35,688.0,838.59,620.41
2018,6,26,9,0,925.0,86.0,2.0,27.2,768.0,921.15,670.8
2018,6,26,9,15,932.5,88.0,2.1,27.95,807.0,949.84,686.08
2018,6,26,9,30,940.0,90.0,2.2,28.7,846.0,976.08,700.25
2018,6,26,9,45,945.5,92.5,2.35,29.45,879.5,998.36,712.37
2018,6,26,10,0,951.0,95.0,2.5,30.2,913.0,1017.85,722.73
2018,6,26,10,15,956.0,96.0,2.6,30.75,940.5,1032.35,730.08
2018,6,26,10,30,961.0,97.0,2.7,31.3,968.0,1043.87,735.66
2018,6,26,10,45,965.0,97.5,2.8,31.85,988.5,1050.83,738.5
2018,6,26,11,0,969.0,98.0,2.9,32.4,1009.0,1054.69,739.53
2018,6,26,11,15,971.0,98.5,3.1,32.6,1022.5,1053.44,739.44
2018,6,26,11,30,973.0,99.0,3.3,32.8,1036.0,1049.07,737.43
2018,6,26,11,45,974.0,99.5,3.45,33.05,1042.0,1040.61,732.36
2018,6,26,12,0,975.0,100.0,3.6,33.3,1048.0,1029.12,725.44
2018,6,26,12,15,975.5,99.5,3.75,33.25,1047.0,1013.2,716.64
2018,6,26,12,30,976.0,99.0,3.9,33.2,1046.0,994.41,706.0
2018,6,26,12,45,976.0,97.5,4.05,33.2,1037.0,971.41,692.46
2018,6,26,13,0,976.0,96.0,4.2,33.2,1028.0,945.71,677.11
2018,6,26,13,15,973.0,95.0,4.25,33.0,1011.0,915.33,658.66
2018,6,26,13,30,970.0,94.0,4.3,32.8,994.0,882.6,638.55
2018,6,26,13,45,965.5,94.0,4.4,32.65,970.5,847.41,616.72
2018,6,26,14,0,961.0,94.0,4.5,32.5,947.0,810.25,593.34
2018,6,26,14,15,955.5,93.0,4.55,32.2,917.5,769.64,567.51
2018,6,26,14,30,950.0,92.0,4.6,31.9,888.0,727.48,540.3
2018,6,26,14,45,942.0,90.5,4.65,31.55,851.5,681.91,508.72
2018,6,26,15,0,934.0,89.0,4.7,31.2,815.0,635.37,475.21
2018,6,26,15,15,923.5,87.5,4.7,31.2,773.0,586.71,438.4
2018,6,26,15,30,913.0,86.0,4.7,31.2,731.0,537.7,400.43
2018,6,26,15,45,900.5,84.0,4.65,30.35,685.5,487.22,361.55
2018,6,26,16,0,888.0,82.0,4.6,29.5,640.0,437.01,321.62
2018,6,26,16,15,871.5,79.0,4.55,28.9,590.5,384.96,278.89
2018,6,26,16,30,855.0,76.0,4.5,28.3,541.0,333.99,236.0
2018,6,26,16,45,833.0,73.0,4.4,27.75,489.5,278.53,189.18
2018,6,26,17,0,811.0,70.0,4.3,27.2,438.0,229.4,147.31
2018,6,26,17,15,780.5,66.5,4.2,26.45,385.5,180.67,107.37
2018,6,26,17,30,750.0,63.0,4.1,25.7,333.0,135.18,72.73
2018,6,26,17,45,707.0,58.0,4.0,24.95,281.0,90.91,44.47
2018,6,26,18,0,664.0,53.0,3.9,24.2,229.0,51.31,27.53
2018,6,26,18,15,592.0,47.5,3.65,23.3,179.5,32.35,22.28
2018,6,26,18,30,520.0,42.0,3.4,22.4,130.0,30.17,20.21
2018,6,26,18,45,401.0,34.0,3.2,21.5,88.5,25.6,15.8
2018,6,26,19,0,282.0,26.0,3.0,20.6,47.0,20.77,8.57
2018,6,26,19,15,150.0,14.0,2.9,20.0,24.5,13.76,0.0
2018,6,26,19,30,18.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,6,26,19,45,9.0,1.0,2.75,18.8,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,56.5,6.5,2.25,13.0,8.0,0.0,0.0
2018,6,27,5,0,113.0,13.0,2.3,13.1,16.0,41.08,0.0
2018,6,27,5,15,168.5,18.5,2.3,13.55,33.0,83.0,38.66
2018,6,27,5,30,224.0,24.0,2.3,14.0,50.0,119.82,87.74
2018,6,27,5,45,325.5,32.0,2.25,14.45,89.5,179.04,139.87
2018,6,27,6,0,427.0,40.0,2.2,14.9,129.0,248.0,199.64
2018,6,27,6,15,213.5,41.5,2.15,15.6,86.0,160.0,129.92
2018,6,27,6,30,0.0,43.0,2.1,16.3,43.0,41.52,29.57
2018,6,27,6,45,0.0,55.5,2.05,17.05,55.5,53.62,39.69
2018,6,27,7,0,0.0,68.0,2.0,17.8,68.0,65.73,49.54
2018,6,27,7,15,3.0,101.5,2.0,18.7,103.0,101.22,78.48
2018,6,27,7,30,6.0,135.0,2.0,19.6,138.0,137.53,107.39
2018,6,27,7,45,114.5,160.5,1.95,20.5,226.5,256.66,204.36
2018,6,27,8,0,223.0,186.0,1.9,21.4,315.0,379.9,300.12
2018,6,27,8,15,431.5,163.0,1.95,22.3,439.5,537.93,420.55
2018,6,27,8,30,640.0,140.0,2.0,23.2,564.0,703.46,538.71
2018,6,27,8,45,789.5,111.0,2.05,24.1,669.0,814.31,610.87
2018,6,27,9,0,939.0,82.0,2.1,25.0,774.0,928.7,682.88
2018,6,27,9,15,940.5,87.5,2.25,25.65,812.0,956.17,697.95
2018,6,27,9,30,942.0,93.0,2.4,26.3,850.0,980.84,712.02
2018,6,27,9,45,939.5,100.0,2.55,26.95,881.5,1000.43,722.8
2018,6,27,10,0,937.0,107.0,2.7,27.6,913.0,1016.89,731.62
2018,6,27,10,15,942.0,109.0,2.9,28.0,941.0,1032.22,740.96
2018,6,27,10,30,947.0,111.0,3.1,28.4,969.0,1044.59,748.43
2018,6,27,10,45,950.5,112.0,3.3,28.85,989.5,1051.43,752.28
2018,6,27,11,0,954.0,113.0,3.5,29.3,1010.0,1055.18,754.25
2018,6,27,11,15,956.0,114.5,3.65,29.45,1024.0,1054.87,754.24
2018,6,27,11,30,958.0,116.0,3.8,29.6,1038.0,1051.44,752.33
2018,6,27,11,45,958.0,116.5,3.95,29.75,1043.5,1042.03,746.67
2018,6,27,12,0,958.0,117.0,4.1,29.9,1049.0,1029.64,739.19
2018,6,27,12,15,958.5,116.5,4.2,29.85,1047.5,1013.87,729.84
2018,6,27,12,30,959.0,116.0,4.3,29.8,1046.0,995.29,718.7
2018,6,27,12,45,958.0,114.5,4.4,29.75,1036.5,971.66,704.27
2018,6,27,13,0,957.0,113.0,4.5,29.7,1027.0,945.44,688.1
2018,6,27,13,15,953.5,112.0,4.55,29.45,1009.5,915.07,669.41
2018,6,27,13,30,950.0,111.0,4.6,29.2,992.0,882.44,649.05
2018,6,27,13,45,945.0,110.5,4.65,29.0,968.5,846.96,626.66
2018,6,27,14,0,940.0,110.0,4.7,28.8,945.0,809.59,602.75
2018,6,27,14,15,934.0,108.5,4.75,28.5,914.5,768.87,576.47
2018,6,27,14,30,928.0,107.0,4.8,28.2,884.0,726.68,548.69
2018,6,27,14,45,920.0,104.5,4.8,27.85,847.5,681.02,515.94
2018,6,27,15,0,912.0,102.0,4.8,27.5,811.0,634.44,481.7
2018,6,27,15,15,900.5,100.0,4.8,27.5,769.0,585.67,444.29
2018,6,27,15,30,889.0,98.0,4.8,27.5,727.0,536.69,405.81
2018,6,27,15,45,857.5,99.5,4.8,26.6,674.0,481.67,363.25
2018,6,27,16,0,826.0,101.0,4.8,25.7,621.0,424.84,318.21
2018,6,27,16,15,772.0,106.0,4.8,25.0,561.5,369.19,272.97
2018,6,27,16,30,718.0,111.0,4.8,24.3,502.0,314.9,228.29
2018,6,27,16,45,676.0,107.5,4.8,23.65,447.0,264.46,186.11
2018,6,27,17,0,634.0,104.0,4.8,23.0,392.0,218.12,147.47
2018,6,27,17,15,645.5,91.0,4.75,22.15,353.5,176.61,111.67
2018,6,27,17,30,657.0,78.0,4.7,21.3,315.0,134.27,77.27
2018,6,27,17,45,612.5,70.5,4.6,20.5,264.5,92.11,49.58
2018,6,27,18,0,568.0,63.0,4.5,19.7,214.0,54.7,32.17
2018,6,27,18,15,505.0,55.0,4.4,18.9,168.0,38.68,28.27
2018,6,27,18,30,442.0,47.0,4.3,18.1,122.0,34.65,24.51
2018,6,27,18,45,357.0,37.0,4.15,17.3,85.0,28.43,18.54
2018,6,27,19,0,272.0,27.0,4.0,16.5,48.0,21.78,9.53
2018,6,27,19,15,146.0,15.0,3.9,16.05,25.5,14.74,0.0
2018,6,27,19,30,20.0,3.0,3.8,15.6,3.0,0.0,0.0
2018,6,27,19,45,10.0,1.5,3.75,15.15,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,28,4,45,38.0,6.0,3.1,13.0,7.0,0.0,0.0
2018,6,28,5,0,76.0,12.0,3.2,13.2,14.0,30.76,0.0
2018,6,28,5,15,200.0,24.5,3.3,13.65,44.0,98.31,44.84
2018,6,28,5,30,324.0,37.0,3.4,14.1,74.0,169.12,125.12
2018,6,28,5,45,417.5,45.5,3.5,14.55,117.0,230.97,181.04
2018,6,28,6,0,511.0,54.0,3.6,15.0,160.0,301.37,242.82
2018,6,28,6,15,572.5,59.0,3.65,15.6,208.5,360.48,294.41
2018,6,28,6,30,634.0,64.0,3.7,16.2,257.0,424.51,348.38
2018,6,28,6,45,676.5,68.0,3.75,16.8,308.0,481.07,394.66
2018,6,28,7,0,719.0,72.0,3.8,17.4,359.0,538.36,440.03
2018,6,28,7,15,748.5,75.5,3.8,18.0,410.0,590.95,480.09
2018,6,28,7,30,778.0,79.0,3.8,18.6,461.0,644.45,518.79
2018,6,28,7,45,800.5,81.5,3.75,19.25,511.0,692.26,551.07
2018,6,28,8,0,823.0,84.0,3.7,19.9,561.0,739.9,582.48
2018,6,28,8,15,840.5,86.0,3.75,20.5,608.0,777.78,606.69
2018,6,28,8,30,858.0,88.0,3.8,21.1,655.0,819.32,633.21
2018,6,28,8,45,872.0,89.5,3.8,21.7,699.0,856.05,655.69
2018,6,28,9,0,886.0,91.0,3.8,22.3,743.0,891.14,676.75
2018,6,28,9,15,897.0,92.0,3.9,22.8,782.5,921.08,694.87
2018,6,28,9,30,908.0,93.0,4.0,23.3,822.0,948.84,711.44
2018,6,28,9,45,917.5,93.5,4.05,23.8,856.5,972.28,724.77
2018,6,28,10,0,927.0,94.0,4.1,24.3,891.0,993.16,736.38
2018,6,28,10,15,933.5,95.0,4.15,24.65,919.0,1008.97,745.08
2018,6,28,10,30,940.0,96.0,4.2,25.0,947.0,1021.89,751.97
2018,6,28,10,45,945.0,96.5,4.3,25.3,968.5,1029.85,756.14
2018,6,28,11,0,950.0,97.0,4.4,25.6,990.0,1034.77,758.43
2018,6,28,11,15,952.5,97.5,4.45,25.85,1003.5,1034.16,757.07
2018,6,28,11,30,955.0,98.0,4.5,26.1,1017.0,1030.47,753.84
2018,6,28,11,45,956.5,98.0,4.55,26.3,1023.5,1022.25,747.91
2018,6,28,12,0,958.0,98.0,4.6,26.5,1030.0,1011.04,740.19
2018,6,28,12,15,957.5,98.5,4.7,26.6,1028.5,995.51,730.54
2018,6,28,12,30,957.0,99.0,4.8,26.7,1027.0,977.17,719.05
2018,6,28,12,45,955.0,99.0,4.9,26.8,1018.0,954.28,704.5
2018,6,28,13,0,953.0,99.0,5.0,26.9,1009.0,928.81,688.18
2018,6,28,13,15,950.5,97.5,5.05,26.8,992.0,899.03,669.08
2018,6,28,13,30,948.0,96.0,5.1,26.7,975.0,866.93,648.29
2018,6,28,13,45,943.5,95.0,5.15,26.65,951.5,831.54,624.95
2018,6,28,14,0,939.0,94.0,5.2,26.6,928.0,794.24,600.08
2018,6,28,14,15,932.5,93.0,5.25,26.35,898.0,753.75,573.19
2018,6,28,14,30,926.0,92.0,5.3,26.1,868.0,711.82,544.96
2018,6,28,14,45,918.0,90.5,5.3,25.9,832.0,667.24,512.33
2018,6,28,15,0,910.0,89.0,5.3,25.7,796.0,621.73,477.9
2018,6,28,15,15,899.5,87.0,5.3,25.7,755.0,573.67,440.37
2018,6,28,15,30,889.0,85.0,5.3,25.7,714.0,525.3,401.73
2018,6,28,15,45,875.5,83.5,5.2,25.1,669.0,475.92,362.06
2018,6,28,16,0,862.0,82.0,5.1,24.5,624.0,426.92,321.58
2018,6,28,16,15,845.5,78.5,5.0,24.1,575.5,375.66,278.18
2018,6,28,16,30,829.0,75.0,4.9,23.7,527.0,325.49,234.81
2018,6,28,16,45,806.5,72.0,4.85,23.3,476.5,271.14,187.89
2018,6,28,17,0,784.0,69.0,4.8,22.9,426.0,223.17,146.13
2018,6,28,17,15,752.0,66.0,4.7,22.25,374.5,175.91,106.66
2018,6,28,17,30,720.0,63.0,4.6,21.6,323.0,132.02,72.67
2018,6,28,17,45,674.5,58.5,4.55,21.0,272.0,89.42,45.07
2018,6,28,18,0,629.0,54.0,4.5,20.4,221.0,51.72,28.71
2018,6,28,18,15,559.5,48.5,4.35,19.65,173.5,33.14,23.35
2018,6,28,18,30,490.0,43.0,4.2,18.9,126.0,31.02,21.28
2018,6,28,18,45,379.5,35.0,4.05,18.15,86.5,26.51,16.84
2018,6,28,19,0,269.0,27.0,3.9,17.4,47.0,21.77,9.5
2018,6,28,19,15,143.5,14.5,3.85,16.9,24.5,14.25,0.0
2018,6,28,19,30,18.0,2.0,3.8,16.4,2.0,0.0,0.0
2018,6,28,19,45,9.0,1.0,3.75,15.85,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,4,45,45.0,6.0,2.05,12.65,7.0,0.0,0.0
2018,6,29,5,0,90.0,12.0,2.1,12.8,14.0,34.16,0.0
2018,6,29,5,15,225.5,23.5,2.0,13.3,44.5,104.28,45.42
2018,6,29,5,30,361.0,35.0,1.9,13.8,75.0,179.49,132.25
2018,6,29,5,45,445.0,42.5,1.85,14.3,117.0,237.97,185.62
2018,6,29,6,0,529.0,50.0,1.8,14.8,159.0,304.15,243.48
2018,6,29,6,15,568.0,57.5,1.7,15.55,204.0,355.98,288.21
2018,6,29,6,30,607.0,65.0,1.6,16.3,249.0,410.79,333.34
2018,6,29,6,45,678.5,66.0,1.5,17.1,307.0,477.14,385.59
2018,6,29,7,0,750.0,67.0,1.4,17.9,365.0,551.1,441.17
2018,6,29,7,15,779.5,70.0,1.4,18.9,417.0,604.35,479.08
2018,6,29,7,30,809.0,73.0,1.4,19.9,469.0,658.49,515.12
2018,6,29,7,45,831.0,75.0,1.4,20.9,519.5,702.09,541.91
2018,6,29,8,0,853.0,77.0,1.4,21.9,570.0,749.79,570.89
2018,6,29,8,15,869.0,79.5,1.55,22.9,618.0,792.75,597.36
2018,6,29,8,30,885.0,82.0,1.7,23.9,666.0,834.56,622.64
2018,6,29,8,45,898.0,83.0,1.8,24.9,710.0,870.71,643.25
2018,6,29,9,0,911.0,84.0,1.9,25.9,754.0,905.1,662.47
2018,6,29,9,15,917.5,87.5,2.15,26.8,793.0,934.36,679.95
2018,6,29,9,30,924.0,91.0,2.4,27.7,832.0,961.14,695.67
2018,6,29,9,45,927.5,94.5,2.65,28.55,864.5,982.46,707.88
2018,6,29,10,0,931.0,98.0,2.9,29.4,897.0,1000.96,718.23
2018,6,29,10,15,937.0,98.5,3.1,29.85,924.5,1015.79,726.94
2018,6,29,10,30,943.0,99.0,3.3,30.3,952.0,1027.73,733.87
2018,6,29,10,45,947.5,99.5,3.5,30.8,973.0,1035.22,737.87
2018,6,29,11,0,952.0,100.0,3.7,31.3,994.0,1039.66,740.0
2018,6,29,11,15,954.5,100.0,3.85,31.55,1007.5,1038.55,739.07
2018,6,29,11,30,957.0,100.0,4.0,31.8,1021.0,1034.35,736.3
2018,6,29,11,45,957.5,100.5,4.15,32.0,1026.5,1025.66,730.89
2018,6,29,12,0,958.0,101.0,4.3,32.2,1032.0,1013.99,723.65
2018,6,29,12,15,956.0,102.0,4.4,32.25,1030.0,997.54,713.54
2018,6,29,12,30,954.0,103.0,4.5,32.3,1028.0,978.33,701.69
2018,6,29,12,45,950.0,104.0,4.6,32.3,1018.0,954.66,687.09
2018,6,29,13,0,946.0,105.0,4.7,32.3,1008.0,928.51,670.82
2018,6,29,13,15,942.5,104.5,4.7,32.25,991.5,899.0,652.02
2018,6,29,13,30,939.0,104.0,4.7,32.2,975.0,867.24,631.68
2018,6,29,13,45,934.0,103.0,4.75,32.1,951.0,831.72,609.12
2018,6,29,14,0,929.0,102.0,4.8,32.0,927.0,794.34,585.11
2018,6,29,14,15,922.5,100.5,4.8,31.8,897.0,753.72,558.62
2018,6,29,14,30,916.0,99.0,4.8,31.6,867.0,711.69,530.87
2018,6,29,14,45,907.5,97.5,4.85,31.4,831.0,667.16,499.23
2018,6,29,15,0,899.0,96.0,4.9,31.2,795.0,621.77,466.06
2018,6,29,15,15,888.0,94.0,4.9,31.2,753.5,573.87,429.72
2018,6,29,15,30,877.0,92.0,4.9,31.2,712.0,525.73,392.32
2018,6,29,15,45,863.0,89.5,4.85,30.55,667.0,475.73,353.49
2018,6,29,16,0,849.0,87.0,4.8,29.9,622.0,426.18,313.85
2018,6,29,16,15,832.0,84.0,4.75,29.4,573.5,375.76,272.36
2018,6,29,16,30,815.0,81.0,4.7,28.9,525.0,322.24,227.69
2018,6,29,16,45,792.5,77.5,4.65,28.45,474.5,272.37,185.33
2018,6,29,17,0,770.0,74.0,4.6,28.0,424.0,224.63,144.75
2018,6,29,17,15,738.5,70.0,4.4,27.3,372.5,177.25,106.06
2018,6,29,17,30,707.0,66.0,4.2,26.6,321.0,133.2,72.64
2018,6,29,17,45,663.5,60.5,4.0,25.95,270.5,90.47,45.33
2018,6,29,18,0,620.0,55.0,3.8,25.3,220.0,49.14,26.08
2018,6,29,18,15,553.5,49.0,3.45,24.35,173.0,33.55,23.2
2018,6,29,18,30,487.0,43.0,3.1,23.4,126.0,31.02,20.84
2018,6,29,18,45,382.0,35.0,2.7,22.45,87.0,26.51,16.5
2018,6,29,19,0,277.0,27.0,2.3,21.5,48.0,21.77,9.28
2018,6,29,19,15,148.0,14.5,2.2,20.95,25.0,14.25,0.0
2018,6,29,19,30,19.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,19,45,9.5,1.0,2.0,19.8,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,30,4,45,57.5,6.0,1.05,16.35,7.0,0.0,0.0
2018,6,30,5,0,115.0,12.0,1.1,16.7,14.0,40.24,0.0
2018,6,30,5,15,256.0,22.0,1.3,17.55,45.0,111.24,44.8
2018,6,30,5,30,397.0,32.0,1.5,18.4,76.0,188.24,135.61
2018,6,30,5,45,484.5,39.0,1.65,19.25,119.5,248.83,189.95
2018,6,30,6,0,572.0,46.0,1.8,20.1,163.0,317.63,248.83
2018,6,30,6,15,628.0,50.5,1.65,21.05,212.0,373.81,295.9
2018,6,30,6,30,684.0,55.0,1.5,22.0,261.0,437.0,346.12
2018,6,30,6,45,721.5,59.0,1.35,22.95,312.5,493.06,388.45
2018,6,30,7,0,759.0,63.0,1.2,23.9,364.0,551.27,430.12
2018,6,30,7,15,786.0,66.5,1.05,24.95,415.5,603.83,465.27
2018,6,30,7,30,813.0,70.0,0.9,26.0,467.0,657.08,497.72
2018,6,30,7,45,833.0,72.5,0.7,27.1,517.0,700.0,520.27
2018,6,30,8,0,853.0,75.0,0.5,28.2,567.0,746.86,544.02
2018,6,30,8,15,868.5,77.0,0.65,28.95,614.5,788.89,569.7
2018,6,30,8,30,884.0,79.0,0.8,29.7,662.0,829.76,594.35
2018,6,30,8,45,895.5,81.0,0.9,30.45,705.5,865.77,614.83
2018,6,30,9,0,907.0,83.0,1.0,31.2,749.0,899.94,633.98
2018,6,30,9,15,916.5,84.0,1.1,31.75,788.0,929.13,650.42
2018,6,30,9,30,926.0,85.0,1.2,32.3,827.0,956.02,665.41
2018,6,30,9,45,934.0,85.5,1.3,32.9,860.5,978.5,677.54
2018,6,30,10,0,942.0,86.0,1.4,33.5,894.0,998.32,688.1
2018,6,30,10,15,946.5,87.0,1.5,33.85,921.0,1012.51,696.0
2018,6,30,10,30,951.0,88.0,1.6,34.2,948.0,1023.74,702.24
2018,6,30,10,45,954.0,89.0,1.75,34.6,968.5,1030.46,706.4
2018,6,30,11,0,957.0,90.0,1.9,35.0,989.0,1034.1,708.75
2018,6,30,11,15,958.5,91.0,2.05,35.2,1002.0,1033.16,708.96
2018,6,30,11,30,960.0,92.0,2.2,35.4,1015.0,1029.11,707.33
2018,6,30,11,45,960.0,92.5,2.35,35.55,1020.5,1020.03,702.81
2018,6,30,12,0,960.0,93.0,2.5,35.7,1026.0,1007.97,696.47
2018,6,30,12,15,958.5,93.5,2.65,35.75,1024.0,991.58,687.73
2018,6,30,12,30,957.0,94.0,2.8,35.8,1022.0,972.4,677.21
2018,6,30,12,45,952.5,96.0,2.95,35.8,1012.5,949.28,664.26
2018,6,30,13,0,948.0,98.0,3.1,35.8,1003.0,923.66,649.61
2018,6,30,13,15,944.5,97.0,3.25,35.7,986.0,893.69,632.28
2018,6,30,13,30,941.0,96.0,3.4,35.6,969.0,861.46,613.28
2018,6,30,13,45,935.5,96.0,3.5,35.5,945.5,826.48,591.98
2018,6,30,14,0,930.0,96.0,3.6,35.4,922.0,789.65,569.21
2018,6,30,14,15,923.5,95.5,3.7,35.15,892.5,749.96,544.59
2018,6,30,14,30,917.0,95.0,3.8,34.9,863.0,708.84,518.63
2018,6,30,14,45,908.5,93.0,3.9,34.65,827.0,663.84,487.77
2018,6,30,15,0,900.0,91.0,4.0,34.4,791.0,617.97,455.21
2018,6,30,15,15,889.5,89.0,4.0,34.4,750.0,570.32,419.82
2018,6,30,15,30,879.0,87.0,4.0,34.4,709.0,522.39,383.32
2018,6,30,15,45,862.5,86.0,4.1,33.7,663.5,472.51,345.61
2018,6,30,16,0,846.0,85.0,4.2,33.0,618.0,423.3,307.17
2018,6,30,16,15,826.5,83.0,4.15,32.5,569.5,372.99,266.48
2018,6,30,16,30,807.0,81.0,4.1,32.0,521.0,319.82,222.84
2018,6,30,16,45,783.0,78.0,4.1,31.5,470.5,270.37,181.57
2018,6,30,17,0,759.0,75.0,4.1,31.0,420.0,223.19,142.14
2018,6,30,17,15,726.5,71.0,4.0,30.25,369.0,176.16,104.37
2018,6,30,17,30,694.0,67.0,3.9,29.5,318.0,132.57,71.78
2018,6,30,17,45,648.0,62.0,3.8,28.75,267.5,87.52,42.94
2018,6,30,18,0,602.0,57.0,3.7,28.0,217.0,50.36,27.02
2018,6,30,18,15,533.5,51.0,3.45,26.95,170.5,35.22,24.34
2018,6,30,18,30,465.0,45.0,3.2,25.9,124.0,32.81,22.1
2018,6,30,18,45,360.0,36.0,3.0,24.85,85.0,27.46,17.08
2018,6,30,19,0,255.0,27.0,2.8,23.8,46.0,21.77,9.13
2018,6,30,19,15,136.0,14.5,2.65,23.1,24.0,14.25,0.0
2018,6,30,19,30,17.0,2.0,2.5,22.4,2.0,0.0,0.0
2018,6,30,19,45,8.5,1.0,2.4,21.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,1,4,45,36.5,5.5,1.55,17.1,6.0,0.0,0.0
2018,7,1,5,0,73.0,11.0,1.6,17.3,12.0,28.79,0.0
2018,7,1,5,15,184.0,23.0,1.75,17.9,39.5,90.37,33.13
2018,7,1,5,30,295.0,35.0,1.9,18.5,67.0,156.14,112.34
2018,7,1,5,45,315.5,43.0,2.0,19.05,93.5,187.25,143.31
2018,7,1,6,0,336.0,51.0,2.1,19.6,120.0,220.07,173.5
2018,7,1,6,15,168.0,69.5,2.15,20.35,104.0,164.68,130.86
2018,7,1,6,30,0.0,88.0,2.2,21.1,88.0,87.72,67.05
2018,7,1,6,45,34.5,110.5,2.2,21.85,124.0,135.15,106.1
2018,7,1,7,0,69.0,133.0,2.2,22.6,160.0,181.57,143.49
2018,7,1,7,15,206.0,142.5,2.2,23.4,239.5,298.24,237.26
2018,7,1,7,30,343.0,152.0,2.2,24.2,319.0,420.51,331.62
2018,7,1,7,45,470.0,143.0,2.2,25.0,398.5,515.32,402.46
2018,7,1,8,0,597.0,134.0,2.2,25.8,478.0,623.32,480.26
2018,7,1,8,15,650.5,136.0,2.25,26.5,540.0,687.31,522.89
2018,7,1,8,30,704.0,138.0,2.3,27.2,602.0,752.97,565.33
2018,7,1,8,45,768.0,124.5,2.35,27.9,661.5,808.87,600.1
2018,7,1,9,0,832.0,111.0,2.4,28.6,721.0,863.76,633.52
2018,7,1,9,15,842.5,113.0,2.45,29.25,759.5,893.05,649.7
2018,7,1,9,30,853.0,115.0,2.5,29.9,798.0,920.28,664.61
2018,7,1,9,45,860.5,117.5,2.55,30.55,831.0,942.96,676.53
2018,7,1,10,0,868.0,120.0,2.6,31.2,864.0,963.17,686.86
2018,7,1,10,15,874.5,121.5,2.65,31.65,891.5,978.75,694.84
2018,7,1,10,30,881.0,123.0,2.7,32.1,919.0,991.61,701.19
2018,7,1,10,45,885.5,124.0,2.8,32.6,939.5,999.21,704.62
2018,7,1,11,0,890.0,125.0,2.9,33.1,960.0,1003.93,706.36
2018,7,1,11,15,892.0,126.0,3.0,33.35,973.0,1003.3,705.58
2018,7,1,11,30,894.0,127.0,3.1,33.6,986.0,999.77,703.11
2018,7,1,11,45,894.5,127.0,3.2,33.8,991.5,990.94,697.55
2018,7,1,12,0,895.0,127.0,3.3,34.0,997.0,979.34,690.33
2018,7,1,12,15,889.0,130.5,3.4,34.0,993.5,962.31,680.29
2018,7,1,12,30,883.0,134.0,3.5,34.0,990.0,942.83,668.72
2018,7,1,12,45,873.5,138.5,3.65,34.0,979.0,918.81,654.49
2018,7,1,13,0,864.0,143.0,3.8,34.0,968.0,892.74,638.83
2018,7,1,13,15,859.0,143.0,3.85,33.8,951.5,864.42,621.6
