Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,30,854.0,143.0,3.9,33.6,935.0,834.15,602.98
2018,7,1,13,45,847.5,142.0,4.0,33.4,911.5,799.98,581.81
2018,7,1,14,0,841.0,141.0,4.1,33.2,888.0,764.26,559.37
2018,7,1,14,15,832.5,140.0,4.1,32.9,859.0,724.48,533.77
2018,7,1,14,30,824.0,139.0,4.1,32.6,830.0,684.4,506.29
2018,7,1,14,45,812.5,137.5,4.15,32.25,794.5,641.09,475.97
2018,7,1,15,0,801.0,136.0,4.2,31.9,759.0,597.38,444.6
2018,7,1,15,15,788.0,133.5,4.2,31.9,719.0,551.73,410.36
2018,7,1,15,30,775.0,131.0,4.2,31.9,679.0,506.21,375.44
2018,7,1,15,45,757.5,127.5,4.15,31.05,634.5,458.07,338.92
2018,7,1,16,0,740.0,124.0,4.1,30.2,590.0,407.67,299.73
2018,7,1,16,15,717.5,119.5,4.0,29.65,542.0,358.7,260.24
2018,7,1,16,30,695.0,115.0,3.9,29.1,494.0,311.57,221.41
2018,7,1,16,45,667.0,110.0,3.8,28.55,445.0,264.56,182.45
2018,7,1,17,0,639.0,105.0,3.7,28.0,396.0,220.28,145.76
2018,7,1,17,15,603.0,98.5,3.6,27.3,346.5,176.26,110.65
2018,7,1,17,30,567.0,92.0,3.5,26.6,297.0,136.02,80.63
2018,7,1,17,45,518.5,83.5,3.35,25.9,248.5,97.07,55.63
2018,7,1,18,0,470.0,75.0,3.2,25.2,200.0,63.26,39.73
2018,7,1,18,15,402.5,64.5,3.05,24.4,155.5,47.0,34.7
2018,7,1,18,30,335.0,54.0,2.9,23.6,111.0,40.42,28.8
2018,7,1,18,45,246.0,41.0,2.75,22.85,75.5,31.41,20.53
2018,7,1,19,0,157.0,28.0,2.6,22.1,40.0,21.93,9.3
2018,7,1,19,15,83.0,15.0,2.55,21.55,21.0,14.74,0.0
2018,7,1,19,30,9.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.4,20.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,2,4,45,22.0,4.5,1.05,15.95,5.0,0.0,0.0
2018,7,2,5,0,44.0,9.0,1.2,16.2,10.0,19.63,0.0
2018,7,2,5,15,129.0,23.5,1.2,16.7,35.5,74.61,24.38
2018,7,2,5,30,214.0,38.0,1.2,17.2,61.0,131.74,94.86
2018,7,2,5,45,242.0,44.5,1.25,17.75,83.5,158.09,121.06
2018,7,2,6,0,270.0,51.0,1.3,18.3,106.0,187.75,148.16
2018,7,2,6,15,135.0,48.5,1.3,19.15,76.0,122.99,97.21
2018,7,2,6,30,0.0,46.0,1.3,20.0,46.0,44.43,31.53
2018,7,2,6,45,0.5,68.5,1.35,20.85,68.5,66.52,49.73
2018,7,2,7,0,1.0,91.0,1.4,21.7,91.0,89.59,68.26
2018,7,2,7,15,13.0,130.5,1.4,22.6,136.5,138.15,107.11
2018,7,2,7,30,25.0,170.0,1.4,23.5,182.0,194.37,150.85
2018,7,2,7,45,104.5,187.0,1.45,24.35,246.0,278.68,217.0
2018,7,2,8,0,184.0,204.0,1.5,25.2,310.0,360.82,279.39
2018,7,2,8,15,218.0,219.5,1.55,25.95,355.5,418.53,320.82
2018,7,2,8,30,252.0,235.0,1.6,26.7,401.0,469.06,356.32
2018,7,2,8,45,283.5,256.0,1.7,27.4,454.5,524.66,394.77
2018,7,2,9,0,315.0,277.0,1.8,28.1,508.0,580.91,432.83
2018,7,2,9,15,397.0,281.5,1.9,28.7,588.5,674.47,497.09
2018,7,2,9,30,479.0,286.0,2.0,29.3,669.0,761.24,554.89
2018,7,2,9,45,569.0,261.0,2.05,29.85,735.0,825.69,597.37
2018,7,2,10,0,659.0,236.0,2.1,30.4,801.0,894.12,641.46
2018,7,2,10,15,740.5,201.0,2.2,30.9,854.5,941.15,669.62
2018,7,2,10,30,822.0,166.0,2.3,31.4,908.0,983.91,694.96
2018,7,2,10,45,826.0,168.5,2.35,31.9,928.5,991.81,697.9
2018,7,2,11,0,830.0,171.0,2.4,32.4,949.0,996.93,699.55
2018,7,2,11,15,832.0,173.5,2.5,32.7,963.0,997.3,699.4
2018,7,2,11,30,834.0,176.0,2.6,33.0,977.0,994.87,697.63
2018,7,2,11,45,833.5,177.5,2.7,33.25,982.5,986.27,692.24
2018,7,2,12,0,833.0,179.0,2.8,33.5,988.0,975.02,685.29
2018,7,2,12,15,831.0,180.0,2.85,33.6,986.0,959.34,675.62
2018,7,2,12,30,829.0,181.0,2.9,33.7,984.0,941.26,664.51
2018,7,2,12,45,824.0,181.5,3.0,33.75,974.0,917.72,650.43
2018,7,2,13,0,819.0,182.0,3.1,33.8,964.0,892.14,635.0
2018,7,2,13,15,808.5,185.0,3.2,33.7,946.0,862.34,617.1
2018,7,2,13,30,798.0,188.0,3.3,33.6,928.0,831.04,598.07
2018,7,2,13,45,740.0,211.5,3.4,33.5,884.5,779.6,565.01
2018,7,2,14,0,682.0,235.0,3.5,33.4,841.0,730.11,531.18
2018,7,2,14,15,653.5,235.0,3.55,33.1,800.0,682.59,499.23
2018,7,2,14,30,625.0,235.0,3.6,32.8,759.0,635.96,467.27
2018,7,2,14,45,575.5,237.5,3.7,32.5,704.0,579.46,427.65
2018,7,2,15,0,526.0,240.0,3.8,32.2,649.0,526.96,390.12
2018,7,2,15,15,509.5,229.5,3.8,32.2,608.5,483.45,358.16
2018,7,2,15,30,493.0,219.0,3.8,32.2,568.0,440.86,326.26
2018,7,2,15,45,457.5,219.5,3.85,31.25,527.0,400.25,296.37
2018,7,2,16,0,422.0,220.0,3.9,30.3,486.0,362.52,268.07
2018,7,2,16,15,421.0,205.0,3.9,29.65,452.5,326.96,240.3
2018,7,2,16,30,420.0,190.0,3.9,29.0,419.0,291.41,211.88
2018,7,2,16,45,463.0,164.5,3.85,28.3,394.0,258.61,183.83
2018,7,2,17,0,506.0,139.0,3.8,27.6,369.0,221.79,151.88
2018,7,2,17,15,489.0,125.5,3.75,26.75,326.0,181.13,119.37
2018,7,2,17,30,472.0,112.0,3.7,25.9,283.0,142.35,89.87
2018,7,2,17,45,420.5,100.0,3.6,25.05,234.5,104.42,65.16
2018,7,2,18,0,369.0,88.0,3.5,24.2,186.0,71.73,48.25
2018,7,2,18,15,310.0,73.0,3.35,23.3,143.5,53.64,40.55
2018,7,2,18,30,251.0,58.0,3.2,22.4,101.0,43.61,31.67
2018,7,2,18,45,180.0,41.0,3.05,21.55,66.5,31.39,20.63
2018,7,2,19,0,109.0,24.0,2.9,20.7,32.0,18.58,7.04
2018,7,2,19,15,57.5,12.5,2.8,20.2,16.5,12.29,0.0
2018,7,2,19,30,6.0,1.0,2.7,19.7,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.65,19.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,3,4,45,12.5,3.0,2.25,14.05,3.0,0.0,0.0
2018,7,3,5,0,25.0,6.0,2.4,14.2,6.0,12.0,0.0
2018,7,3,5,15,87.0,19.0,2.55,14.65,27.0,55.91,15.02
2018,7,3,5,30,149.0,32.0,2.7,15.1,48.0,101.48,72.83
2018,7,3,5,45,188.0,42.5,2.85,15.55,73.5,134.42,103.69
2018,7,3,6,0,227.0,53.0,3.0,16.0,99.0,171.41,136.8
2018,7,3,6,15,113.5,52.0,3.0,16.6,75.0,116.81,93.2
2018,7,3,6,30,0.0,51.0,3.0,17.2,51.0,49.27,36.0
2018,7,3,6,45,0.0,60.0,3.05,17.8,60.0,57.98,43.21
2018,7,3,7,0,0.0,69.0,3.1,18.4,69.0,66.7,50.24
2018,7,3,7,15,0.0,90.0,3.1,19.05,90.0,87.52,67.11
2018,7,3,7,30,0.0,111.0,3.1,19.7,111.0,108.61,83.89
2018,7,3,7,45,2.5,135.5,3.15,20.4,137.0,135.13,104.83
2018,7,3,8,0,5.0,160.0,3.2,21.1,163.0,161.82,125.53
2018,7,3,8,15,33.5,209.0,3.25,21.75,231.0,242.02,188.75
2018,7,3,8,30,62.0,258.0,3.3,22.4,299.0,318.6,247.37
2018,7,3,8,45,92.5,292.5,3.35,23.1,358.0,382.37,294.97
2018,7,3,9,0,123.0,327.0,3.4,23.8,417.0,456.24,348.87
2018,7,3,9,15,125.5,336.5,3.5,24.35,432.5,469.39,356.98
2018,7,3,9,30,128.0,346.0,3.6,24.9,448.0,482.26,365.12
2018,7,3,9,45,123.5,347.0,3.7,25.5,449.0,479.14,361.41
2018,7,3,10,0,119.0,348.0,3.8,26.1,450.0,475.56,357.51
2018,7,3,10,15,334.0,300.5,3.95,26.45,599.0,648.68,487.95
2018,7,3,10,30,549.0,253.0,4.1,26.8,748.0,811.13,605.22
2018,7,3,10,45,662.5,218.0,4.2,27.15,829.0,886.0,655.92
2018,7,3,11,0,776.0,183.0,4.3,27.5,910.0,955.98,701.36
2018,7,3,11,15,851.0,152.5,4.4,27.6,960.5,989.16,722.65
2018,7,3,11,30,926.0,122.0,4.5,27.7,1011.0,1025.62,746.3
2018,7,3,11,45,928.5,121.0,4.55,27.85,1017.5,1017.56,740.35
2018,7,3,12,0,931.0,120.0,4.6,28.0,1024.0,1006.59,732.84
2018,7,3,12,15,931.0,120.0,4.65,28.0,1023.0,991.39,723.33
2018,7,3,12,30,931.0,120.0,4.7,28.0,1022.0,973.46,712.07
2018,7,3,12,45,929.0,120.0,4.7,27.95,1013.0,951.07,697.64
2018,7,3,13,0,927.0,120.0,4.7,27.9,1004.0,926.18,681.58
2018,7,3,13,15,925.0,118.5,4.7,27.8,988.5,897.48,663.08
2018,7,3,13,30,923.0,117.0,4.7,27.7,973.0,866.5,642.98
2018,7,3,13,45,919.5,115.5,4.65,27.65,950.0,832.18,620.08
2018,7,3,14,0,916.0,114.0,4.6,27.6,927.0,795.93,595.76
2018,7,3,14,15,892.5,120.5,4.55,27.4,891.0,750.92,565.53
2018,7,3,14,30,869.0,127.0,4.5,27.2,855.0,705.71,533.97
2018,7,3,14,45,850.5,128.0,4.45,27.05,815.5,658.83,499.64
2018,7,3,15,0,832.0,129.0,4.4,26.9,776.0,609.4,462.85
2018,7,3,15,15,843.5,117.5,4.4,26.9,743.5,567.67,430.95
2018,7,3,15,30,855.0,106.0,4.4,26.9,711.0,527.35,399.02
2018,7,3,15,45,848.5,100.5,4.3,26.4,668.0,479.02,360.77
2018,7,3,16,0,842.0,95.0,4.2,25.9,625.0,426.52,318.36
2018,7,3,16,15,824.0,91.5,4.1,25.45,576.0,375.4,275.84
2018,7,3,16,30,806.0,88.0,4.0,25.0,527.0,325.57,233.46
2018,7,3,16,45,767.5,86.0,3.95,24.6,471.5,273.18,189.16
2018,7,3,17,0,729.0,84.0,3.9,24.2,416.0,224.51,148.11
2018,7,3,17,15,699.5,79.0,3.8,23.65,366.0,175.24,107.52
2018,7,3,17,30,670.0,74.0,3.7,23.1,316.0,132.21,74.42
2018,7,3,17,45,636.0,67.0,3.6,22.5,268.0,90.43,47.02
2018,7,3,18,0,602.0,60.0,3.5,21.9,220.0,52.39,29.72
2018,7,3,18,15,531.0,53.5,3.35,21.2,172.5,37.4,26.88
2018,7,3,18,30,460.0,47.0,3.2,20.5,125.0,34.68,24.28
2018,7,3,18,45,351.0,37.5,3.1,19.75,85.5,28.95,18.76
2018,7,3,19,0,242.0,28.0,3.0,19.0,46.0,22.86,9.99
2018,7,3,19,15,128.5,15.0,3.0,18.45,24.0,14.74,0.0
2018,7,3,19,30,15.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,17.35,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,4,45,6.5,2.0,2.2,13.55,2.0,0.0,0.0
2018,7,4,5,0,13.0,4.0,2.3,13.7,4.0,7.09,0.0
2018,7,4,5,15,43.5,10.5,2.35,14.15,14.5,26.6,2.98
2018,7,4,5,30,74.0,17.0,2.4,14.6,25.0,53.77,36.21
2018,7,4,5,45,88.5,23.0,2.45,15.05,37.5,69.07,51.11
2018,7,4,6,0,103.0,29.0,2.5,15.5,50.0,85.95,66.62
2018,7,4,6,15,51.5,31.0,2.5,16.15,41.5,57.76,43.64
2018,7,4,6,30,0.0,33.0,2.5,16.8,33.0,31.85,21.39
2018,7,4,6,45,0.0,37.5,2.5,17.45,37.5,36.21,24.99
2018,7,4,7,0,0.0,42.0,2.5,18.1,42.0,40.56,28.49
2018,7,4,7,15,0.0,61.0,2.5,18.8,61.0,58.95,43.59
2018,7,4,7,30,0.0,80.0,2.5,19.5,80.0,77.37,58.43
2018,7,4,7,45,10.5,134.5,2.5,20.15,140.5,139.97,109.1
2018,7,4,8,0,21.0,189.0,2.5,20.8,201.0,204.32,159.73
2018,7,4,8,15,108.0,229.0,2.5,21.45,299.0,331.97,260.33
2018,7,4,8,30,195.0,269.0,2.5,22.1,397.0,449.99,349.62
2018,7,4,8,45,427.5,226.0,2.5,22.75,531.0,624.78,481.29
2018,7,4,9,0,660.0,183.0,2.5,23.4,665.0,797.26,603.57
2018,7,4,9,15,780.0,142.0,2.55,24.0,742.0,871.85,650.54
2018,7,4,9,30,900.0,101.0,2.6,24.6,819.0,947.43,697.8
2018,7,4,9,45,907.5,102.5,2.65,25.2,852.5,970.08,709.53
2018,7,4,10,0,915.0,104.0,2.7,25.8,886.0,990.12,720.03
2018,7,4,10,15,920.5,104.5,2.75,26.3,913.0,1004.44,727.17
2018,7,4,10,30,926.0,105.0,2.8,26.8,940.0,1015.91,732.58
2018,7,4,10,45,930.5,105.5,2.85,27.3,961.0,1023.46,735.59
2018,7,4,11,0,935.0,106.0,2.9,27.8,982.0,1028.01,736.82
2018,7,4,11,15,938.0,106.0,2.9,28.15,995.5,1027.54,734.99
2018,7,4,11,30,941.0,106.0,2.9,28.5,1009.0,1024.03,731.39
2018,7,4,11,45,942.5,105.5,2.95,28.8,1015.0,1015.56,725.37
2018,7,4,12,0,944.0,105.0,3.0,29.1,1021.0,1004.13,717.6
2018,7,4,12,15,944.5,104.5,3.05,29.3,1020.0,988.88,707.77
2018,7,4,12,30,945.0,104.0,3.1,29.5,1019.0,970.82,696.23
2018,7,4,12,45,944.5,103.0,3.15,29.7,1010.5,948.66,682.09
2018,7,4,13,0,944.0,102.0,3.2,29.9,1002.0,923.9,666.28
2018,7,4,13,15,941.5,101.0,3.2,29.95,986.0,894.91,647.77
2018,7,4,13,30,939.0,100.0,3.2,30.0,970.0,863.61,627.72
2018,7,4,13,45,935.5,98.5,3.25,30.0,947.5,828.88,605.69
2018,7,4,14,0,932.0,97.0,3.3,30.0,925.0,792.16,582.16
2018,7,4,14,15,926.5,95.5,3.3,29.9,895.5,752.2,556.18
2018,7,4,14,30,921.0,94.0,3.3,29.8,866.0,710.72,528.92
2018,7,4,14,45,913.5,93.0,3.25,29.7,831.0,667.1,497.85
2018,7,4,15,0,906.0,92.0,3.2,29.6,796.0,622.5,465.08
2018,7,4,15,15,895.5,90.0,3.2,29.6,755.0,574.55,429.12
2018,7,4,15,30,885.0,88.0,3.2,29.6,714.0,526.3,392.0
2018,7,4,15,45,873.0,85.0,3.15,29.2,669.0,476.36,353.15
2018,7,4,16,0,861.0,82.0,3.1,28.8,624.0,426.66,313.35
2018,7,4,16,15,845.0,79.0,3.1,28.4,576.0,375.97,271.83
2018,7,4,16,30,829.0,76.0,3.1,28.0,528.0,326.31,230.14
2018,7,4,16,45,807.5,73.0,3.1,27.65,477.5,272.09,184.51
2018,7,4,17,0,786.0,70.0,3.1,27.3,427.0,224.15,143.74
2018,7,4,17,15,755.5,66.0,3.1,26.65,375.5,176.04,104.47
2018,7,4,17,30,725.0,62.0,3.1,26.0,324.0,131.15,70.4
2018,7,4,17,45,682.5,57.5,3.1,25.35,273.5,88.39,43.27
2018,7,4,18,0,640.0,53.0,3.1,24.7,223.0,50.24,27.26
2018,7,4,18,15,555.0,48.5,3.0,23.7,173.0,33.17,22.95
2018,7,4,18,30,470.0,44.0,2.9,22.7,123.0,31.96,21.71
2018,7,4,18,45,372.5,34.0,2.85,21.65,84.0,25.62,15.8
2018,7,4,19,0,275.0,24.0,2.8,20.6,45.0,18.82,7.06
2018,7,4,19,15,149.0,13.0,2.8,20.0,23.5,12.78,0.0
2018,7,4,19,30,23.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.0,2.8,18.75,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.5,5.0,0.65,13.35,5.5,0.0,0.0
2018,7,5,5,0,89.0,10.0,0.7,13.5,11.0,31.33,0.0
2018,7,5,5,15,234.0,20.5,0.8,14.05,40.5,100.22,20.72
2018,7,5,5,30,379.0,31.0,0.9,14.6,70.0,178.75,128.16
2018,7,5,5,45,425.5,36.0,1.0,15.2,102.5,219.86,169.01
2018,7,5,6,0,472.0,41.0,1.1,15.8,135.0,265.17,210.21
2018,7,5,6,15,236.0,46.0,1.05,16.6,93.0,175.08,140.8
2018,7,5,6,30,0.0,51.0,1.0,17.4,51.0,49.27,35.89
2018,7,5,6,45,0.0,65.5,1.0,18.2,65.5,63.31,47.6
2018,7,5,7,0,0.0,80.0,1.0,19.0,80.0,77.67,59.18
2018,7,5,7,15,3.5,115.0,0.95,19.8,116.5,115.65,89.81
2018,7,5,7,30,7.0,150.0,0.9,20.6,153.0,154.13,119.98
2018,7,5,7,45,71.5,178.5,0.85,21.45,219.0,237.07,185.84
2018,7,5,8,0,136.0,207.0,0.8,22.3,285.0,327.06,254.29
2018,7,5,8,15,369.0,189.5,0.75,23.1,425.5,515.15,395.31
2018,7,5,8,30,602.0,172.0,0.7,23.9,566.0,703.64,525.84
2018,7,5,8,45,760.0,127.0,0.7,24.75,659.0,802.66,586.58
2018,7,5,9,0,918.0,82.0,0.7,25.6,752.0,905.72,647.71
2018,7,5,9,15,926.0,84.0,0.7,26.4,791.0,935.1,661.09
2018,7,5,9,30,934.0,86.0,0.7,27.2,830.0,962.08,673.85
2018,7,5,9,45,939.5,88.0,0.75,28.0,863.5,984.14,684.57
2018,7,5,10,0,945.0,90.0,0.8,28.8,897.0,1003.43,693.66
2018,7,5,10,15,950.5,90.5,0.8,29.55,924.5,1018.24,699.22
2018,7,5,10,30,956.0,91.0,0.8,30.3,952.0,1030.1,703.12
2018,7,5,10,45,960.0,91.0,0.85,31.0,973.0,1036.95,705.38
2018,7,5,11,0,964.0,91.0,0.9,31.7,994.0,1040.7,705.97
2018,7,5,11,15,966.0,91.0,0.95,32.15,1007.0,1039.38,704.42
2018,7,5,11,30,968.0,91.0,1.0,32.6,1020.0,1034.93,701.2
2018,7,5,11,45,968.5,91.0,1.0,33.05,1025.5,1025.94,694.48
2018,7,5,12,0,969.0,91.0,1.0,33.5,1031.0,1013.91,686.15
2018,7,5,12,15,966.0,92.0,1.15,33.7,1028.0,996.62,678.2
2018,7,5,12,30,963.0,93.0,1.3,33.9,1025.0,976.55,668.37
2018,7,5,12,45,958.5,93.5,1.4,34.1,1014.5,951.96,654.87
2018,7,5,13,0,954.0,94.0,1.5,34.3,1004.0,924.88,639.71
2018,7,5,13,15,949.5,93.5,1.65,34.25,986.5,894.47,623.5
2018,7,5,13,30,945.0,93.0,1.8,34.2,969.0,861.82,605.5
2018,7,5,13,45,939.5,92.5,1.95,34.15,945.0,826.3,585.26
2018,7,5,14,0,934.0,92.0,2.1,34.1,921.0,788.91,563.36
2018,7,5,14,15,867.0,124.5,2.25,33.9,874.0,736.22,531.21
2018,7,5,14,30,800.0,157.0,2.4,33.7,827.0,684.67,497.08
2018,7,5,14,45,749.0,172.5,2.5,33.5,778.5,630.51,459.83
2018,7,5,15,0,698.0,188.0,2.6,33.3,730.0,580.88,424.82
2018,7,5,15,15,717.0,165.5,2.6,33.3,697.0,538.79,394.62
2018,7,5,15,30,736.0,143.0,2.6,33.3,664.0,494.32,361.71
2018,7,5,15,45,748.0,127.5,2.75,32.6,627.0,453.47,331.39
2018,7,5,16,0,760.0,112.0,2.9,31.9,590.0,407.91,296.3
2018,7,5,16,15,769.5,97.5,2.9,31.3,548.5,360.74,258.32
2018,7,5,16,30,779.0,83.0,2.9,30.7,507.0,312.36,218.17
2018,7,5,16,45,744.0,82.5,2.95,30.15,455.5,263.5,177.86
2018,7,5,17,0,709.0,82.0,3.0,29.6,404.0,218.02,140.36
2018,7,5,17,15,629.0,83.5,2.9,28.8,343.5,166.99,101.53
2018,7,5,17,30,549.0,85.0,2.8,28.0,283.0,127.16,73.86
2018,7,5,17,45,535.5,73.5,2.75,27.2,241.5,88.74,48.22
2018,7,5,18,0,522.0,62.0,2.7,26.4,200.0,52.05,30.22
2018,7,5,18,15,442.5,55.0,2.6,25.65,154.5,38.69,27.44
2018,7,5,18,30,363.0,48.0,2.5,24.9,109.0,35.62,24.57
2018,7,5,18,45,270.5,37.0,2.45,24.15,74.0,28.18,17.7
2018,7,5,19,0,178.0,26.0,2.4,23.4,39.0,20.29,7.8
2018,7,5,19,15,98.5,14.0,2.35,22.95,20.5,13.76,0.0
2018,7,5,19,30,19.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,22.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,20.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,6,4,45,5.0,2.5,1.45,19.4,2.5,0.0,0.0
2018,7,6,5,0,10.0,5.0,1.6,19.5,5.0,7.32,0.0
2018,7,6,5,15,15.0,17.5,1.55,19.8,18.5,22.43,0.0
2018,7,6,5,30,20.0,30.0,1.5,20.1,32.0,38.85,24.33
2018,7,6,5,45,24.0,48.0,1.5,20.4,52.0,61.15,44.01
2018,7,6,6,0,28.0,66.0,1.5,20.7,72.0,83.11,62.84
2018,7,6,6,15,44.0,84.5,1.4,21.2,96.5,111.42,86.54
2018,7,6,6,30,60.0,103.0,1.3,21.7,121.0,140.94,110.82
2018,7,6,6,45,251.5,105.5,1.2,22.25,200.5,266.03,212.7
2018,7,6,7,0,443.0,108.0,1.1,22.8,280.0,403.99,320.12
2018,7,6,7,15,601.5,90.5,1.3,23.65,359.5,509.08,399.61
2018,7,6,7,30,760.0,73.0,1.5,24.5,439.0,619.45,480.12
2018,7,6,7,45,789.0,73.0,1.65,25.4,489.5,668.52,511.7
2018,7,6,8,0,818.0,73.0,1.8,26.3,540.0,713.54,540.29
2018,7,6,8,15,835.0,75.0,2.0,27.3,587.0,755.79,566.62
2018,7,6,8,30,852.0,77.0,2.2,28.3,634.0,797.07,591.85
2018,7,6,8,45,799.5,105.0,2.35,29.35,656.0,811.63,598.32
2018,7,6,9,0,747.0,133.0,2.5,30.4,678.0,815.48,597.86
2018,7,6,9,15,817.0,111.0,2.6,31.2,736.5,865.29,628.21
2018,7,6,9,30,887.0,89.0,2.7,32.0,795.0,921.29,661.66
2018,7,6,9,45,886.0,95.5,2.75,32.8,826.0,941.3,671.1
2018,7,6,10,0,885.0,102.0,2.8,33.6,857.0,958.4,678.97
2018,7,6,10,15,891.5,103.0,2.9,34.1,884.5,973.99,687.17
2018,7,6,10,30,898.0,104.0,3.0,34.6,912.0,986.83,693.69
2018,7,6,10,45,903.0,104.0,3.05,35.05,933.0,994.31,696.69
2018,7,6,11,0,908.0,104.0,3.1,35.5,954.0,998.89,698.02
2018,7,6,11,15,911.5,104.5,3.2,35.8,968.0,999.57,697.85
2018,7,6,11,30,915.0,105.0,3.3,36.1,982.0,997.27,695.93
2018,7,6,11,45,917.0,104.5,3.4,36.35,988.5,989.57,690.89
2018,7,6,12,0,919.0,104.0,3.5,36.6,995.0,978.98,684.15
2018,7,6,12,15,919.5,103.5,3.65,36.65,994.0,964.15,675.68
2018,7,6,12,30,920.0,103.0,3.8,36.7,993.0,946.59,665.48
2018,7,6,12,45,919.5,101.5,3.95,36.8,984.5,924.52,652.24
2018,7,6,13,0,919.0,100.0,4.1,36.9,976.0,899.9,637.31
2018,7,6,13,15,916.5,99.0,4.2,36.8,960.5,871.61,620.21
2018,7,6,13,30,914.0,98.0,4.3,36.7,945.0,841.07,601.53
2018,7,6,13,45,909.5,97.5,4.4,36.55,922.5,807.3,580.67
2018,7,6,14,0,905.0,97.0,4.5,36.4,900.0,771.67,558.36
2018,7,6,14,15,898.5,95.5,4.55,36.2,870.5,731.97,533.03
2018,7,6,14,30,892.0,94.0,4.6,36.0,841.0,690.89,506.46
2018,7,6,14,45,884.0,92.0,4.65,35.75,806.0,647.2,476.02
2018,7,6,15,0,876.0,90.0,4.7,35.5,771.0,602.62,444.04
2018,7,6,15,15,865.0,88.5,4.7,35.5,731.0,556.16,409.33
2018,7,6,15,30,854.0,87.0,4.7,35.5,691.0,509.46,373.61
2018,7,6,15,45,840.5,85.0,4.75,34.75,647.0,461.14,336.98
2018,7,6,16,0,827.0,83.0,4.8,34.0,603.0,413.22,299.46
2018,7,6,16,15,808.0,81.0,4.8,33.5,555.5,363.92,259.54
2018,7,6,16,30,789.0,79.0,4.8,33.0,508.0,311.68,216.63
2018,7,6,16,45,763.5,76.0,4.75,32.5,458.0,262.61,175.71
2018,7,6,17,0,738.0,73.0,4.7,32.0,408.0,215.95,136.83
2018,7,6,17,15,711.5,68.0,4.6,31.3,359.0,169.96,99.73
2018,7,6,17,30,685.0,63.0,4.5,30.6,310.0,126.78,67.37
2018,7,6,17,45,642.0,58.5,4.4,29.9,261.0,85.91,42.0
2018,7,6,18,0,599.0,54.0,4.3,29.2,212.0,46.45,24.63
2018,7,6,18,15,531.0,47.5,3.95,28.35,165.5,32.36,21.75
2018,7,6,18,30,463.0,41.0,3.6,27.5,119.0,29.33,18.99
2018,7,6,18,45,365.5,33.0,3.3,26.6,82.0,24.74,14.65
2018,7,6,19,0,268.0,25.0,3.0,25.7,45.0,19.89,7.27
2018,7,6,19,15,143.5,13.5,2.95,25.2,23.5,13.27,0.0
2018,7,6,19,30,19.0,2.0,2.9,24.7,2.0,0.0,0.0
2018,7,6,19,45,9.5,1.0,2.8,24.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,22.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,21.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,21.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.25,19.95,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.3,20.3,10.0,28.91,0.0
2018,7,7,5,15,204.0,20.0,1.45,20.9,36.5,89.78,5.53
2018,7,7,5,30,324.0,31.0,1.6,21.5,63.0,159.41,110.43
2018,7,7,5,45,380.5,40.5,1.75,22.15,99.0,206.89,155.14
2018,7,7,6,0,437.0,50.0,1.9,22.8,135.0,259.81,201.19
2018,7,7,6,15,511.0,55.5,2.05,23.65,183.5,321.44,252.74
2018,7,7,6,30,585.0,61.0,2.2,24.5,232.0,389.31,307.66
2018,7,7,6,45,659.0,60.5,2.3,25.3,288.0,454.02,358.62
2018,7,7,7,0,733.0,60.0,2.4,26.1,344.0,526.42,413.59
2018,7,7,7,15,760.5,62.5,2.5,26.95,394.0,577.08,450.36
2018,7,7,7,30,788.0,65.0,2.6,27.8,444.0,624.34,482.49
2018,7,7,7,45,618.5,123.5,2.7,28.65,441.0,603.72,463.37
2018,7,7,8,0,449.0,182.0,2.8,29.5,438.0,556.29,423.86
2018,7,7,8,15,420.5,211.5,2.9,30.3,467.5,579.87,437.99
2018,7,7,8,30,392.0,241.0,3.0,31.1,497.0,600.05,448.99
2018,7,7,8,45,572.5,188.5,3.1,31.85,590.5,711.14,528.79
2018,7,7,9,0,753.0,136.0,3.2,32.6,684.0,823.5,602.83
2018,7,7,9,15,830.5,108.0,3.3,33.15,743.0,873.72,633.19
2018,7,7,9,30,908.0,80.0,3.4,33.7,802.0,930.3,667.66
2018,7,7,9,45,916.0,80.5,3.5,34.2,835.5,952.79,679.82
2018,7,7,10,0,924.0,81.0,3.6,34.7,869.0,972.68,690.57
2018,7,7,10,15,929.0,82.0,3.65,34.95,896.0,987.49,698.53
2018,7,7,10,30,934.0,83.0,3.7,35.2,923.0,999.4,704.75
2018,7,7,10,45,928.5,89.5,3.8,35.45,941.0,1003.81,706.67
2018,7,7,11,0,923.0,96.0,3.9,35.7,959.0,1005.02,706.73
2018,7,7,11,15,934.5,90.5,3.95,35.9,975.5,1007.46,707.52
2018,7,7,11,30,946.0,85.0,4.0,36.1,992.0,1006.91,706.53
2018,7,7,11,45,947.0,85.5,4.1,36.25,998.5,999.2,701.58
2018,7,7,12,0,948.0,86.0,4.2,36.4,1005.0,988.51,694.87
2018,7,7,12,15,944.5,88.5,4.2,36.45,1003.0,972.63,684.7
2018,7,7,12,30,941.0,91.0,4.2,36.5,1001.0,954.01,672.88
2018,7,7,12,45,935.5,94.0,4.25,36.55,992.0,931.45,658.84
2018,7,7,13,0,930.0,97.0,4.3,36.6,983.0,906.45,643.24
2018,7,7,13,15,927.5,96.0,4.35,36.5,967.5,877.89,625.7
2018,7,7,13,30,925.0,95.0,4.4,36.4,952.0,847.05,606.58
2018,7,7,13,45,921.0,94.0,4.45,36.35,929.5,812.87,585.0
2018,7,7,14,0,917.0,93.0,4.5,36.3,907.0,776.76,561.99
2018,7,7,14,15,911.5,92.5,4.55,36.05,878.5,738.28,537.63
2018,7,7,14,30,906.0,92.0,4.6,35.8,850.0,698.3,511.95
2018,7,7,14,45,898.5,90.0,4.65,35.55,815.0,654.36,481.44
2018,7,7,15,0,891.0,88.0,4.7,35.3,780.0,609.46,449.23
2018,7,7,15,15,880.5,86.0,4.7,35.3,739.5,562.15,413.92
2018,7,7,15,30,870.0,84.0,4.7,35.3,699.0,514.55,377.53
2018,7,7,15,45,857.5,82.5,4.75,34.55,655.5,466.39,340.95
2018,7,7,16,0,845.0,81.0,4.8,33.8,612.0,418.51,303.36
2018,7,7,16,15,829.5,77.5,4.8,33.2,564.5,368.27,262.72
2018,7,7,16,30,814.0,74.0,4.8,32.6,517.0,319.03,221.89
2018,7,7,16,45,792.0,71.0,4.8,32.05,467.0,265.36,177.28
2018,7,7,17,0,770.0,68.0,4.8,31.5,417.0,218.02,137.56
2018,7,7,17,15,740.0,64.5,4.7,30.7,366.5,171.16,99.77
2018,7,7,17,30,710.0,61.0,4.6,29.9,316.0,127.46,67.13
2018,7,7,17,45,668.0,56.0,4.5,29.1,266.0,84.98,40.67
2018,7,7,18,0,626.0,51.0,4.4,28.3,216.0,47.06,25.2
2018,7,7,18,15,562.0,45.5,4.1,27.4,169.5,30.76,20.49
2018,7,7,18,30,498.0,40.0,3.8,26.5,123.0,28.5,18.39
2018,7,7,18,45,396.0,32.5,3.55,25.6,84.5,24.32,14.37
2018,7,7,19,0,294.0,25.0,3.3,24.7,46.0,19.94,7.2
2018,7,7,19,15,158.0,14.0,3.15,24.1,24.0,13.76,0.0
2018,7,7,19,30,22.0,3.0,3.0,23.5,2.0,0.0,0.0
2018,7,7,19,45,11.0,1.5,2.85,22.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,21.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.0,1.8,17.1,4.5,0.0,0.0
2018,7,8,5,0,80.0,8.0,1.9,17.3,9.0,26.87,0.0
2018,7,8,5,15,217.0,19.0,2.0,17.8,37.0,91.86,0.0
2018,7,8,5,30,354.0,30.0,2.1,18.3,65.0,167.86,117.21
2018,7,8,5,45,444.0,37.0,2.15,18.85,106.5,226.46,171.84
2018,7,8,6,0,534.0,44.0,2.2,19.4,148.0,293.61,230.09
2018,7,8,6,15,591.5,50.0,2.3,20.3,196.0,352.32,280.33
2018,7,8,6,30,649.0,56.0,2.4,21.2,244.0,413.74,330.97
2018,7,8,6,45,688.5,59.5,2.45,22.1,294.0,468.74,374.67
2018,7,8,7,0,728.0,63.0,2.5,23.0,344.0,526.11,418.44
2018,7,8,7,15,757.0,66.5,2.6,23.95,395.5,578.74,457.08
2018,7,8,7,30,786.0,70.0,2.7,24.9,447.0,632.3,494.28
2018,7,8,7,45,807.0,73.0,2.8,25.9,496.5,675.69,522.09
2018,7,8,8,0,828.0,76.0,2.9,26.9,546.0,723.12,552.17
2018,7,8,8,15,844.0,78.5,3.0,27.75,593.5,765.51,578.38
2018,7,8,8,30,860.0,81.0,3.1,28.6,641.0,806.82,603.42
2018,7,8,8,45,873.0,83.0,3.2,29.5,685.0,843.69,624.92
2018,7,8,9,0,886.0,85.0,3.3,30.4,729.0,878.87,645.0
2018,7,8,9,15,893.5,87.5,3.4,31.15,767.5,907.7,661.06
2018,7,8,9,30,901.0,90.0,3.5,31.9,806.0,934.2,675.51
2018,7,8,9,45,905.5,93.5,3.65,32.65,839.0,956.46,687.45
2018,7,8,10,0,910.0,97.0,3.8,33.4,872.0,975.98,697.63
2018,7,8,10,15,916.0,97.5,3.9,33.8,899.5,990.94,705.61
2018,7,8,10,30,922.0,98.0,4.0,34.2,927.0,1003.07,711.87
2018,7,8,10,45,927.0,98.5,4.1,34.6,948.5,1011.3,715.75
2018,7,8,11,0,932.0,99.0,4.2,35.0,970.0,1016.54,717.84
2018,7,8,11,15,934.5,99.5,4.3,35.2,983.5,1016.29,717.16
2018,7,8,11,30,937.0,100.0,4.4,35.4,997.0,1013.0,714.69
2018,7,8,11,45,939.0,100.0,4.5,35.6,1004.0,1005.7,709.79
2018,7,8,12,0,941.0,100.0,4.6,35.8,1011.0,995.43,703.1
2018,7,8,12,15,939.5,100.5,4.7,35.8,1009.5,979.45,693.41
2018,7,8,12,30,938.0,101.0,4.8,35.8,1008.0,960.72,682.01
2018,7,8,12,45,934.0,102.0,4.85,35.8,998.5,937.56,667.7
2018,7,8,13,0,930.0,103.0,4.9,35.8,989.0,911.94,651.78
2018,7,8,13,15,927.0,102.5,4.95,35.7,973.0,883.39,634.17
2018,7,8,13,30,924.0,102.0,5.0,35.6,957.0,852.59,614.97
2018,7,8,13,45,919.5,100.5,5.05,35.45,934.0,817.54,592.93
2018,7,8,14,0,915.0,99.0,5.1,35.3,911.0,780.61,569.42
2018,7,8,14,15,909.0,97.5,5.1,35.1,881.5,740.88,543.66
2018,7,8,14,30,903.0,96.0,5.1,34.9,852.0,699.7,516.65
2018,7,8,14,45,895.0,94.5,5.1,34.65,817.0,655.99,485.74
2018,7,8,15,0,887.0,93.0,5.1,34.4,782.0,611.35,453.3
2018,7,8,15,15,876.0,91.5,5.1,34.4,741.5,564.36,417.91
2018,7,8,15,30,865.0,90.0,5.1,34.4,701.0,517.1,381.48
2018,7,8,15,45,851.5,87.5,5.05,33.7,656.5,467.77,343.58
2018,7,8,16,0,838.0,85.0,5.0,33.0,612.0,418.83,304.84
2018,7,8,16,15,820.5,82.5,4.95,32.45,564.5,369.04,264.29
2018,7,8,16,30,803.0,80.0,4.9,31.9,517.0,316.17,220.63
2018,7,8,16,45,779.5,76.5,4.85,31.35,466.5,266.45,178.93
2018,7,8,17,0,756.0,73.0,4.8,30.8,416.0,218.94,139.11
2018,7,8,17,15,724.0,69.0,4.65,30.05,365.0,172.0,101.31
2018,7,8,17,30,692.0,65.0,4.5,29.3,314.0,128.44,68.83
2018,7,8,17,45,647.0,60.5,4.4,28.55,264.0,87.11,43.3
2018,7,8,18,0,602.0,56.0,4.3,27.8,214.0,47.21,25.98
2018,7,8,18,15,535.5,49.5,4.05,26.85,167.5,34.11,23.39
2018,7,8,18,30,469.0,43.0,3.8,25.9,121.0,31.19,20.7
2018,7,8,18,45,366.5,34.0,3.55,25.0,82.5,25.76,15.59
2018,7,8,19,0,264.0,25.0,3.3,24.1,44.0,19.98,7.07
2018,7,8,19,15,141.5,13.5,3.25,23.45,23.0,13.27,0.0
2018,7,8,19,30,19.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,8,19,45,9.5,1.0,3.1,22.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,21.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,20.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,18.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,9,4,45,38.5,4.0,1.75,17.45,4.5,0.0,0.0
2018,7,9,5,0,77.0,8.0,1.9,17.7,9.0,26.06,0.0
2018,7,9,5,15,214.5,19.0,2.0,18.25,36.5,90.46,0.0
2018,7,9,5,30,352.0,30.0,2.1,18.8,64.0,166.69,115.43
2018,7,9,5,45,444.5,37.5,2.2,19.35,106.0,226.64,171.41
2018,7,9,6,0,537.0,45.0,2.3,19.9,148.0,295.39,230.91
2018,7,9,6,15,595.5,50.5,2.35,20.75,196.5,354.07,281.11
2018,7,9,6,30,654.0,56.0,2.4,21.6,245.0,415.51,331.73
2018,7,9,6,45,693.5,60.0,2.45,22.5,295.5,471.3,375.98
2018,7,9,7,0,733.0,64.0,2.5,23.4,346.0,529.47,420.26
2018,7,9,7,15,761.5,68.0,2.65,24.3,397.5,582.58,459.41
2018,7,9,7,30,790.0,72.0,2.8,25.2,449.0,636.58,497.25
2018,7,9,7,45,811.0,75.0,2.9,26.1,499.0,684.52,528.48
2018,7,9,8,0,832.0,78.0,3.0,27.0,549.0,727.68,555.63
2018,7,9,8,15,848.5,80.0,3.2,27.95,596.5,770.03,582.08
2018,7,9,8,30,865.0,82.0,3.4,28.9,644.0,811.35,607.36
2018,7,9,8,45,877.5,83.5,3.6,29.8,687.5,847.4,628.81
2018,7,9,9,0,890.0,85.0,3.8,30.7,731.0,881.71,648.87
2018,7,9,9,15,900.5,85.5,3.9,31.35,770.0,911.18,665.65
2018,7,9,9,30,911.0,86.0,4.0,32.0,809.0,938.46,680.91
2018,7,9,9,45,920.0,86.5,4.1,32.65,843.5,961.95,693.62
2018,7,9,10,0,929.0,87.0,4.2,33.3,878.0,982.86,704.66
2018,7,9,10,15,934.0,88.5,4.25,33.75,905.5,998.26,712.46
2018,7,9,10,30,939.0,90.0,4.3,34.2,933.0,1010.73,718.48
2018,7,9,10,45,943.0,90.5,4.4,34.7,954.0,1018.17,721.52
2018,7,9,11,0,947.0,91.0,4.5,35.2,975.0,1022.56,722.74
2018,7,9,11,15,949.0,91.5,4.6,35.45,988.5,1021.9,721.61
2018,7,9,11,30,951.0,92.0,4.7,35.7,1002.0,1018.16,718.66
2018,7,9,11,45,951.5,91.5,4.8,36.0,1007.5,1008.9,712.1
2018,7,9,12,0,952.0,91.0,4.9,36.3,1013.0,996.66,704.11
2018,7,9,12,15,950.0,92.5,4.95,36.35,1011.5,981.13,694.45
2018,7,9,12,30,948.0,94.0,5.0,36.4,1010.0,962.81,683.06
2018,7,9,12,45,944.0,95.0,5.1,36.4,1000.5,939.51,668.95
2018,7,9,13,0,940.0,96.0,5.2,36.4,991.0,913.71,653.17
2018,7,9,13,15,936.5,96.0,5.25,36.25,975.0,885.0,635.51
2018,7,9,13,30,933.0,96.0,5.3,36.1,959.0,854.01,616.24
2018,7,9,13,45,924.5,97.5,5.35,35.95,935.0,818.38,593.72
2018,7,9,14,0,916.0,99.0,5.4,35.8,911.0,781.07,569.88
2018,7,9,14,15,885.5,111.0,5.45,35.55,874.5,736.25,540.86
2018,7,9,14,30,855.0,123.0,5.5,35.3,838.0,691.64,510.74
2018,7,9,14,45,848.5,119.5,5.5,35.0,803.5,648.87,480.46
2018,7,9,15,0,842.0,116.0,5.5,34.7,769.0,605.15,448.77
2018,7,9,15,15,828.5,114.0,5.5,34.7,728.0,555.05,411.22
2018,7,9,15,30,815.0,112.0,5.5,34.7,687.0,507.84,374.87
2018,7,9,15,45,799.0,107.5,5.5,33.95,641.0,457.54,336.51
2018,7,9,16,0,783.0,103.0,5.5,33.2,595.0,407.99,297.6
2018,7,9,16,15,739.0,105.0,5.45,32.65,540.0,355.17,255.31
2018,7,9,16,30,695.0,107.0,5.4,32.1,485.0,302.86,212.97
2018,7,9,16,45,678.5,99.5,5.35,31.6,438.5,256.6,174.3
2018,7,9,17,0,662.0,92.0,5.3,31.1,392.0,211.93,136.95
2018,7,9,17,15,564.0,96.5,5.1,30.4,330.0,166.11,103.06
2018,7,9,17,30,466.0,101.0,4.9,29.7,268.0,130.92,79.94
2018,7,9,17,45,333.0,96.0,4.75,29.0,206.0,93.88,59.04
2018,7,9,18,0,200.0,91.0,4.6,28.3,144.0,74.59,52.53
2018,7,9,18,15,166.0,74.0,4.25,27.45,111.5,58.5,43.9
2018,7,9,18,30,132.0,57.0,3.9,26.6,79.0,45.9,32.95
2018,7,9,18,45,102.5,40.5,3.55,25.75,54.0,33.23,21.62
2018,7,9,19,0,73.0,24.0,3.2,24.9,29.0,20.13,6.89
2018,7,9,19,15,46.0,12.5,3.05,24.4,15.0,12.29,0.0
2018,7,9,19,30,19.0,1.0,2.9,23.9,1.0,0.0,0.0
2018,7,9,19,45,9.5,0.5,2.75,23.35,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,21.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.0,1.4,18.2,4.5,0.0,0.0
2018,7,10,5,0,90.0,8.0,1.5,18.5,9.0,29.0,0.0
2018,7,10,5,15,237.5,17.5,1.65,19.05,36.5,94.76,0.0
2018,7,10,5,30,385.0,27.0,1.8,19.6,64.0,173.78,118.88
2018,7,10,5,45,475.5,33.5,1.95,20.15,106.0,230.07,172.83
2018,7,10,6,0,566.0,40.0,2.1,20.7,148.0,298.54,232.16
2018,7,10,6,15,623.5,44.5,2.25,21.5,196.5,357.2,282.52
2018,7,10,6,30,681.0,49.0,2.4,22.3,245.0,420.46,334.73
2018,7,10,6,45,720.0,52.5,2.5,23.05,296.0,476.46,379.44
2018,7,10,7,0,759.0,56.0,2.6,23.8,347.0,534.82,424.25
2018,7,10,7,15,787.0,59.0,2.7,24.55,398.5,583.45,460.33
2018,7,10,7,30,815.0,62.0,2.8,25.3,450.0,636.85,497.3
2018,7,10,7,45,836.0,64.0,2.9,26.0,500.5,684.55,528.76
2018,7,10,8,0,857.0,66.0,3.0,26.7,551.0,732.0,559.4
2018,7,10,8,15,872.5,68.0,3.05,27.35,598.5,774.54,585.88
2018,7,10,8,30,888.0,70.0,3.1,28.0,646.0,815.93,611.14
2018,7,10,8,45,900.5,71.5,3.15,28.6,690.5,852.77,633.06
2018,7,10,9,0,913.0,73.0,3.2,29.2,735.0,887.83,653.53
2018,7,10,9,15,919.5,76.0,3.25,29.8,774.0,917.15,670.0
2018,7,10,9,30,926.0,79.0,3.3,30.4,813.0,943.99,684.76
2018,7,10,9,45,928.5,84.0,3.35,30.95,846.5,966.62,696.88
2018,7,10,10,0,931.0,89.0,3.4,31.5,880.0,986.35,707.13
2018,7,10,10,15,937.0,89.5,3.45,31.95,908.0,1001.69,714.89
2018,7,10,10,30,943.0,90.0,3.5,32.4,936.0,1014.12,720.9
2018,7,10,10,45,947.5,90.0,3.55,32.9,957.0,1021.57,723.7
2018,7,10,11,0,952.0,90.0,3.6,33.4,978.0,1025.97,724.7
2018,7,10,11,15,954.5,91.0,3.65,33.6,992.5,1026.34,724.18
2018,7,10,11,30,957.0,92.0,3.7,33.8,1007.0,1023.58,721.83
2018,7,10,11,45,958.5,91.5,3.75,34.05,1013.5,1015.26,715.95
2018,7,10,12,0,960.0,91.0,3.8,34.3,1020.0,1003.9,708.29
2018,7,10,12,15,958.0,92.5,3.85,34.4,1018.5,988.27,698.45
2018,7,10,12,30,956.0,94.0,3.9,34.5,1017.0,969.81,686.89
2018,7,10,12,45,953.0,94.5,4.0,34.55,1008.0,946.76,672.84
2018,7,10,13,0,950.0,95.0,4.1,34.6,999.0,921.15,657.12
2018,7,10,13,15,912.5,117.0,4.2,34.5,973.5,884.22,634.32
2018,7,10,13,30,875.0,139.0,4.3,34.4,948.0,846.46,610.8
2018,7,10,13,45,871.0,136.5,4.4,34.25,925.0,812.24,589.52
2018,7,10,14,0,867.0,134.0,4.5,34.1,902.0,776.23,566.78
2018,7,10,14,15,895.0,112.0,4.55,33.85,882.0,743.6,546.18
2018,7,10,14,30,923.0,90.0,4.6,33.6,862.0,706.99,522.62
2018,7,10,14,45,915.5,88.5,4.65,33.35,826.5,662.78,491.71
2018,7,10,15,0,908.0,87.0,4.7,33.1,791.0,617.57,459.06
2018,7,10,15,15,897.0,86.0,4.7,33.1,750.5,570.1,423.27
2018,7,10,15,30,886.0,85.0,4.7,33.1,710.0,522.33,386.39
2018,7,10,15,45,873.0,82.5,4.8,32.2,665.0,472.23,348.37
2018,7,10,16,0,860.0,80.0,4.9,31.3,620.0,422.45,309.23
2018,7,10,16,15,843.0,77.5,4.95,30.65,571.5,371.76,267.84
2018,7,10,16,30,826.0,75.0,5.0,30.0,523.0,322.19,226.32
2018,7,10,16,45,803.0,71.5,5.0,29.35,472.0,267.15,180.19
2018,7,10,17,0,780.0,68.0,5.0,28.7,421.0,218.56,139.09
2018,7,10,17,15,749.0,64.5,4.95,27.8,369.5,171.0,100.44
2018,7,10,17,30,718.0,61.0,4.9,26.9,318.0,126.7,67.18
2018,7,10,17,45,673.5,56.5,4.9,26.0,267.5,84.11,40.81
2018,7,10,18,0,629.0,52.0,4.9,25.1,217.0,46.33,26.1
2018,7,10,18,15,451.5,53.0,4.7,24.15,158.0,37.14,26.28
2018,7,10,18,30,274.0,54.0,4.5,23.2,99.0,40.55,28.9
2018,7,10,18,45,172.5,39.0,4.3,22.25,64.0,29.88,19.18
2018,7,10,19,0,71.0,24.0,4.1,21.3,29.0,20.12,6.8
2018,7,10,19,15,44.5,12.5,3.95,20.7,15.0,12.29,0.0
2018,7,10,19,30,18.0,1.0,3.8,20.1,1.0,0.0,0.0
2018,7,10,19,45,9.0,0.5,3.7,19.55,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,11,4,45,37.5,4.0,1.4,15.05,4.0,0.0,0.0
2018,7,11,5,0,75.0,8.0,1.5,15.3,8.0,25.38,0.0
2018,7,11,5,15,215.5,18.5,1.55,15.9,35.0,88.86,0.0
2018,7,11,5,30,356.0,29.0,1.6,16.5,62.0,165.94,114.03
2018,7,11,5,45,450.5,35.5,1.65,17.05,103.5,225.32,170.97
2018,7,11,6,0,545.0,42.0,1.7,17.6,145.0,293.69,230.53
2018,7,11,6,15,316.5,54.0,1.7,18.45,118.0,221.66,177.4
2018,7,11,6,30,88.0,66.0,1.7,19.3,91.0,117.61,93.03
2018,7,11,6,45,102.0,92.5,1.7,20.15,127.0,158.68,126.94
2018,7,11,7,0,116.0,119.0,1.7,21.0,163.0,200.54,160.35
2018,7,11,7,15,375.0,108.0,1.75,22.0,280.5,374.98,300.73
2018,7,11,7,30,634.0,97.0,1.8,23.0,398.0,558.93,440.22
2018,7,11,7,45,740.5,83.5,1.85,24.0,473.0,641.64,497.34
2018,7,11,8,0,847.0,70.0,1.9,25.0,548.0,728.18,554.51
2018,7,11,8,15,863.5,72.0,1.95,25.9,596.0,771.17,580.07
2018,7,11,8,30,880.0,74.0,2.0,26.8,644.0,813.09,604.75
2018,7,11,8,45,892.5,75.5,2.05,27.7,688.0,849.7,625.46
2018,7,11,9,0,905.0,77.0,2.1,28.6,732.0,884.55,644.72
2018,7,11,9,15,911.5,80.5,2.2,29.45,771.0,914.22,660.98
2018,7,11,9,30,918.0,84.0,2.3,30.3,810.0,941.43,675.56
2018,7,11,9,45,922.0,87.5,2.4,31.15,843.5,963.69,686.91
2018,7,11,10,0,926.0,91.0,2.5,32.0,877.0,983.14,696.49
2018,7,11,10,15,931.5,92.0,2.6,32.6,905.0,998.48,704.22
2018,7,11,10,30,937.0,93.0,2.7,33.2,933.0,1010.92,710.21
2018,7,11,10,45,941.0,93.5,2.8,33.8,954.0,1018.38,713.18
2018,7,11,11,0,945.0,94.0,2.9,34.4,975.0,1022.78,714.38
2018,7,11,11,15,947.5,95.0,2.95,34.7,989.5,1023.15,713.64
2018,7,11,11,30,950.0,96.0,3.0,35.0,1004.0,1020.41,711.13
2018,7,11,11,45,951.0,96.0,3.05,35.3,1010.5,1012.14,705.31
