Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,0,952.0,96.0,3.1,35.6,1017.0,1000.87,697.76
2018,7,11,12,15,951.5,96.0,3.15,35.65,1015.5,985.25,688.32
2018,7,11,12,30,951.0,96.0,3.2,35.7,1014.0,966.8,677.18
2018,7,11,12,45,948.5,96.5,3.2,35.75,1005.5,944.29,663.18
2018,7,11,13,0,946.0,97.0,3.2,35.8,997.0,919.21,647.59
2018,7,11,13,15,943.0,96.0,3.25,35.65,980.5,889.8,630.05
2018,7,11,13,30,940.0,95.0,3.3,35.5,964.0,858.09,610.92
2018,7,11,13,45,935.0,94.5,3.35,35.35,941.0,823.09,589.49
2018,7,11,14,0,930.0,94.0,3.4,35.2,918.0,786.19,566.6
2018,7,11,14,15,923.5,93.5,3.4,34.95,888.5,746.47,541.59
2018,7,11,14,30,917.0,93.0,3.4,34.7,859.0,705.29,515.32
2018,7,11,14,45,908.5,91.0,3.45,34.45,823.0,660.2,484.32
2018,7,11,15,0,900.0,89.0,3.5,34.2,787.0,614.2,451.66
2018,7,11,15,15,889.0,88.0,3.5,34.2,746.5,567.05,416.67
2018,7,11,15,30,878.0,87.0,3.5,34.2,706.0,519.61,380.58
2018,7,11,15,45,863.5,85.0,3.5,33.3,660.5,469.6,342.99
2018,7,11,16,0,849.0,83.0,3.5,32.4,615.0,420.07,304.46
2018,7,11,16,15,829.5,80.5,3.5,31.75,566.0,368.98,263.38
2018,7,11,16,30,810.0,78.0,3.5,31.1,517.0,314.97,219.19
2018,7,11,16,45,784.0,75.5,3.5,30.5,466.0,265.07,177.58
2018,7,11,17,0,758.0,73.0,3.5,29.9,415.0,217.63,138.01
2018,7,11,17,15,725.0,69.0,3.45,29.05,363.5,170.4,100.18
2018,7,11,17,30,692.0,65.0,3.4,28.2,312.0,126.64,67.78
2018,7,11,17,45,643.5,60.5,3.3,27.3,261.5,81.94,39.96
2018,7,11,18,0,595.0,56.0,3.2,26.4,211.0,45.32,25.89
2018,7,11,18,15,523.5,49.5,3.05,25.45,164.0,34.23,23.64
2018,7,11,18,30,452.0,43.0,2.9,24.5,117.0,31.33,20.94
2018,7,11,18,45,343.5,34.5,2.75,23.5,79.5,26.41,16.18
2018,7,11,19,0,235.0,26.0,2.6,22.5,42.0,21.21,7.08
2018,7,11,19,15,124.5,14.0,2.45,22.0,22.0,13.76,0.0
2018,7,11,19,30,14.0,2.0,2.3,21.5,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,2.15,20.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,19.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,12,4,45,11.5,2.5,1.25,18.7,2.5,0.0,0.0
2018,7,12,5,0,23.0,5.0,1.4,18.9,5.0,10.25,0.0
2018,7,12,5,15,83.5,17.0,1.5,19.3,23.5,49.48,0.0
2018,7,12,5,30,144.0,29.0,1.6,19.7,42.0,95.38,63.43
2018,7,12,5,45,121.0,42.0,1.7,20.15,57.5,100.42,74.21
2018,7,12,6,0,98.0,55.0,1.8,20.6,73.0,104.36,79.74
2018,7,12,6,15,71.0,75.5,1.8,21.05,90.5,118.97,92.75
2018,7,12,6,30,44.0,96.0,1.8,21.5,108.0,124.46,97.42
2018,7,12,6,45,99.5,117.0,1.85,21.95,152.5,186.12,147.93
2018,7,12,7,0,155.0,138.0,1.9,22.4,197.0,246.21,196.2
2018,7,12,7,15,193.0,163.5,2.0,23.0,247.5,304.55,241.62
2018,7,12,7,30,231.0,189.0,2.1,23.6,298.0,373.63,294.01
2018,7,12,7,45,209.5,208.5,2.2,24.2,316.0,378.59,295.89
2018,7,12,8,0,188.0,228.0,2.3,24.8,334.0,389.63,302.33
2018,7,12,8,15,209.5,248.0,2.35,25.25,375.5,433.28,333.95
2018,7,12,8,30,231.0,268.0,2.4,25.7,417.0,486.71,371.84
2018,7,12,8,45,362.0,246.0,2.45,26.15,498.5,578.78,440.29
2018,7,12,9,0,493.0,224.0,2.5,26.6,580.0,687.14,517.68
2018,7,12,9,15,552.0,216.5,2.6,27.1,636.0,745.44,556.98
2018,7,12,9,30,611.0,209.0,2.7,27.6,692.0,801.46,594.49
2018,7,12,9,45,676.0,188.0,2.75,28.05,744.0,848.78,624.22
2018,7,12,10,0,741.0,167.0,2.8,28.5,796.0,892.42,650.99
2018,7,12,10,15,768.0,160.0,2.9,28.95,830.5,917.45,665.7
2018,7,12,10,30,795.0,153.0,3.0,29.4,865.0,940.44,679.21
2018,7,12,10,45,798.5,155.5,3.1,29.85,885.0,948.13,682.82
2018,7,12,11,0,802.0,158.0,3.2,30.3,905.0,953.13,684.9
2018,7,12,11,15,813.0,154.0,3.2,30.45,921.0,956.09,685.9
2018,7,12,11,30,824.0,150.0,3.2,30.6,937.0,951.57,682.21
2018,7,12,11,45,826.0,150.0,3.2,30.8,943.5,944.82,677.11
2018,7,12,12,0,828.0,150.0,3.2,31.0,950.0,935.46,670.45
2018,7,12,12,15,830.5,148.0,3.05,30.95,950.0,922.1,660.98
2018,7,12,12,30,833.0,146.0,2.9,30.9,950.0,906.26,650.0
2018,7,12,12,45,835.0,143.0,2.8,30.9,943.0,886.57,636.83
2018,7,12,13,0,837.0,140.0,2.7,30.9,936.0,864.5,622.2
2018,7,12,13,15,835.5,138.0,2.6,31.0,921.0,838.08,604.52
2018,7,12,13,30,834.0,136.0,2.5,31.1,906.0,809.56,585.51
2018,7,12,13,45,831.5,133.0,2.4,31.15,885.0,777.37,564.19
2018,7,12,14,0,829.0,130.0,2.3,31.2,864.0,743.37,541.64
2018,7,12,14,15,817.5,130.5,2.25,31.3,834.0,704.48,515.9
2018,7,12,14,30,806.0,131.0,2.2,31.4,804.0,662.89,486.86
2018,7,12,14,45,787.0,132.0,2.15,31.45,766.0,617.79,454.64
2018,7,12,15,0,768.0,133.0,2.1,31.5,728.0,572.91,421.97
2018,7,12,15,15,745.5,136.0,2.1,31.5,688.0,528.39,389.11
2018,7,12,15,30,723.0,139.0,2.1,31.5,648.0,481.98,354.23
2018,7,12,15,45,649.5,154.5,2.05,31.4,589.5,427.22,312.63
2018,7,12,16,0,576.0,170.0,2.0,31.3,531.0,378.91,275.44
2018,7,12,16,15,623.0,138.5,2.05,31.1,500.5,338.45,242.76
2018,7,12,16,30,670.0,107.0,2.1,30.9,470.0,293.59,205.22
2018,7,12,16,45,653.0,98.5,2.15,30.65,423.5,247.52,167.18
2018,7,12,17,0,636.0,90.0,2.2,30.4,377.0,203.1,130.45
2018,7,12,17,15,611.0,85.0,2.15,29.85,333.0,162.14,97.76
2018,7,12,17,30,586.0,80.0,2.1,29.3,289.0,123.86,69.5
2018,7,12,17,45,534.5,73.5,2.1,28.75,241.0,85.48,46.18
2018,7,12,18,0,483.0,67.0,2.1,28.2,193.0,52.56,32.92
2018,7,12,18,15,411.0,58.5,2.0,27.45,149.0,42.16,30.12
2018,7,12,18,30,339.0,50.0,1.9,26.7,105.0,37.43,25.82
2018,7,12,18,45,231.5,38.0,1.75,25.9,69.5,29.14,18.2
2018,7,12,19,0,124.0,26.0,1.6,25.1,34.0,20.43,6.11
2018,7,12,19,15,65.5,14.0,1.65,24.6,18.0,13.76,0.0
2018,7,12,19,30,7.0,2.0,1.7,24.1,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.7,23.6,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,13,4,45,6.0,1.5,1.45,18.35,1.5,0.0,0.0
2018,7,13,5,0,12.0,3.0,1.4,18.4,3.0,5.72,0.0
2018,7,13,5,15,103.0,17.5,1.3,18.85,26.0,55.2,0.0
2018,7,13,5,30,194.0,32.0,1.2,19.3,49.0,115.8,76.96
2018,7,13,5,45,179.5,38.5,1.15,19.75,62.5,124.51,92.61
2018,7,13,6,0,165.0,45.0,1.1,20.2,76.0,132.87,102.46
2018,7,13,6,15,120.0,66.5,1.0,20.8,92.5,136.93,107.32
2018,7,13,6,30,75.0,88.0,0.9,21.4,109.0,136.83,107.52
2018,7,13,6,45,171.0,112.5,0.85,22.0,173.5,227.77,181.17
2018,7,13,7,0,267.0,137.0,0.8,22.6,238.0,319.88,253.04
2018,7,13,7,15,425.0,126.0,0.75,23.35,314.0,427.2,334.65
2018,7,13,7,30,583.0,115.0,0.7,24.1,390.0,543.1,418.7
2018,7,13,7,45,658.0,106.5,0.6,24.9,449.5,609.14,462.52
2018,7,13,8,0,733.0,98.0,0.5,25.7,509.0,676.71,504.24
2018,7,13,8,15,753.0,100.5,0.5,26.5,555.5,719.22,528.64
2018,7,13,8,30,773.0,103.0,0.5,27.3,602.0,761.08,552.32
2018,7,13,8,45,789.0,105.0,0.45,28.1,645.0,798.06,571.49
2018,7,13,9,0,805.0,107.0,0.4,28.9,688.0,833.69,589.37
2018,7,13,9,15,813.0,111.0,0.5,29.65,725.5,857.51,602.43
2018,7,13,9,30,821.0,115.0,0.6,30.4,763.0,884.4,617.51
2018,7,13,9,45,825.5,119.5,0.65,31.15,795.0,906.25,628.48
2018,7,13,10,0,830.0,124.0,0.7,31.9,827.0,925.59,637.94
2018,7,13,10,15,838.0,125.0,0.85,32.4,855.0,942.03,648.2
2018,7,13,10,30,846.0,126.0,1.0,32.9,883.0,955.89,656.88
2018,7,13,10,45,852.5,126.0,1.15,33.4,904.0,964.6,662.44
2018,7,13,11,0,859.0,126.0,1.3,33.9,925.0,970.55,666.35
2018,7,13,11,15,863.0,126.5,1.45,34.2,939.5,971.75,667.93
2018,7,13,11,30,867.0,127.0,1.6,34.5,954.0,970.12,667.8
2018,7,13,11,45,869.5,126.0,1.75,34.85,960.5,962.74,664.02
2018,7,13,12,0,872.0,125.0,1.9,35.2,967.0,952.6,658.54
2018,7,13,12,15,874.0,123.5,2.0,35.3,967.0,938.81,650.93
2018,7,13,12,30,876.0,122.0,2.1,35.4,967.0,922.38,641.69
2018,7,13,12,45,878.0,119.0,2.25,35.45,959.5,901.94,630.48
2018,7,13,13,0,880.0,116.0,2.4,35.5,952.0,878.98,617.55
2018,7,13,13,15,877.5,115.0,2.5,35.45,937.0,851.62,601.55
2018,7,13,13,30,875.0,114.0,2.6,35.4,922.0,822.11,584.02
2018,7,13,13,45,871.0,112.5,2.7,35.35,900.0,788.91,563.89
2018,7,13,14,0,867.0,111.0,2.8,35.3,878.0,753.9,542.33
2018,7,13,14,15,860.5,109.5,2.85,35.1,849.5,715.44,518.29
2018,7,13,14,30,854.0,108.0,2.9,34.9,821.0,675.67,492.52
2018,7,13,14,45,846.0,105.5,2.95,34.75,786.5,632.88,462.84
2018,7,13,15,0,838.0,103.0,3.0,34.6,752.0,589.27,431.82
2018,7,13,15,15,826.0,101.5,3.0,34.6,712.5,543.73,398.19
2018,7,13,15,30,814.0,100.0,3.0,34.6,673.0,498.07,363.63
2018,7,13,15,45,800.0,97.0,3.1,33.95,629.5,446.49,325.09
2018,7,13,16,0,786.0,94.0,3.2,33.3,586.0,398.99,288.18
2018,7,13,16,15,767.5,90.5,3.25,32.85,539.0,350.18,248.99
2018,7,13,16,30,749.0,87.0,3.3,32.4,492.0,302.76,209.98
2018,7,13,16,45,724.5,83.5,3.35,31.9,443.5,255.35,170.72
2018,7,13,17,0,700.0,80.0,3.4,31.4,395.0,210.28,133.44
2018,7,13,17,15,666.0,75.0,3.4,30.7,345.0,161.76,95.1
2018,7,13,17,30,632.0,70.0,3.4,30.0,295.0,119.77,64.39
2018,7,13,17,45,585.0,65.0,3.4,29.25,247.0,80.66,40.88
2018,7,13,18,0,538.0,60.0,3.4,28.5,199.0,46.54,28.03
2018,7,13,18,15,468.0,52.5,3.3,27.6,154.0,36.9,25.65
2018,7,13,18,30,398.0,45.0,3.2,26.7,109.0,33.28,22.33
2018,7,13,18,45,296.0,35.0,3.1,25.8,73.5,27.03,16.43
2018,7,13,19,0,194.0,25.0,3.0,24.9,38.0,19.63,5.23
2018,7,13,19,15,102.0,13.5,2.95,24.25,20.0,13.27,0.0
2018,7,13,19,30,10.0,2.0,2.9,23.6,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.85,23.0,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,22.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,22.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,21.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,19.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,1.9,17.15,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,1.9,17.2,5.0,12.71,0.0
2018,7,14,5,15,147.0,17.0,1.9,17.7,28.5,56.98,0.0
2018,7,14,5,30,260.0,29.0,1.9,18.2,52.0,133.34,88.08
2018,7,14,5,45,355.0,38.5,1.9,18.7,91.0,191.39,143.82
2018,7,14,6,0,450.0,48.0,1.9,19.2,130.0,258.71,201.87
2018,7,14,6,15,451.5,56.0,1.9,19.9,160.5,289.55,230.24
2018,7,14,6,30,453.0,64.0,1.9,20.6,191.0,320.04,256.78
2018,7,14,6,45,444.5,79.0,1.9,21.35,224.5,352.59,283.19
2018,7,14,7,0,436.0,94.0,1.9,22.1,258.0,379.34,303.87
2018,7,14,7,15,489.5,104.5,1.9,22.85,314.0,447.63,355.78
2018,7,14,7,30,543.0,115.0,1.9,23.6,370.0,515.11,405.26
2018,7,14,7,45,604.5,115.0,1.95,24.4,429.0,579.54,451.46
2018,7,14,8,0,666.0,115.0,2.0,25.2,488.0,647.01,498.06
2018,7,14,8,15,740.5,101.5,2.0,26.05,550.5,709.7,538.44
2018,7,14,8,30,815.0,88.0,2.0,26.9,613.0,773.03,578.08
2018,7,14,8,45,829.5,90.0,2.0,27.75,656.5,810.0,598.94
2018,7,14,9,0,844.0,92.0,2.0,28.6,700.0,845.47,618.65
2018,7,14,9,15,855.0,94.0,2.05,29.3,739.0,876.08,635.71
2018,7,14,9,30,866.0,96.0,2.1,30.0,778.0,904.61,651.3
2018,7,14,9,45,874.5,97.0,2.2,30.65,811.5,927.46,663.76
2018,7,14,10,0,883.0,98.0,2.3,31.3,845.0,947.85,674.68
2018,7,14,10,15,889.5,99.0,2.35,31.9,873.0,963.7,682.42
2018,7,14,10,30,896.0,100.0,2.4,32.5,901.0,976.78,688.49
2018,7,14,10,45,900.5,101.0,2.4,33.05,922.0,985.07,691.31
2018,7,14,11,0,905.0,102.0,2.4,33.6,943.0,990.42,692.44
2018,7,14,11,15,908.5,102.0,2.55,33.85,957.5,990.8,692.87
2018,7,14,11,30,912.0,102.0,2.7,34.1,972.0,988.21,691.54
2018,7,14,11,45,913.5,102.0,2.8,34.35,978.5,980.73,686.79
2018,7,14,12,0,915.0,102.0,2.9,34.6,985.0,970.35,680.32
2018,7,14,12,15,915.0,102.0,3.0,34.7,984.5,955.71,671.66
2018,7,14,12,30,915.0,102.0,3.1,34.8,984.0,938.34,661.3
2018,7,14,12,45,913.5,102.0,3.2,34.85,976.0,916.96,648.52
2018,7,14,13,0,912.0,102.0,3.3,34.9,968.0,893.05,634.1
2018,7,14,13,15,909.5,101.0,3.35,34.85,952.5,864.92,616.85
2018,7,14,13,30,907.0,100.0,3.4,34.8,937.0,834.54,598.06
2018,7,14,13,45,902.5,99.0,3.5,34.7,914.5,800.45,577.05
2018,7,14,14,0,898.0,98.0,3.6,34.6,892.0,764.5,554.57
2018,7,14,14,15,892.0,97.0,3.7,34.35,863.5,725.78,530.27
2018,7,14,14,30,886.0,96.0,3.8,34.1,835.0,685.62,504.57
2018,7,14,14,45,877.5,95.0,3.9,33.85,800.5,642.62,474.52
2018,7,14,15,0,869.0,94.0,4.0,33.6,766.0,598.76,443.05
2018,7,14,15,15,858.5,92.0,4.0,33.6,726.0,552.24,408.18
2018,7,14,15,30,848.0,90.0,4.0,33.6,686.0,505.44,372.25
2018,7,14,15,45,833.5,87.5,4.05,32.65,641.5,456.3,335.09
2018,7,14,16,0,819.0,85.0,4.1,31.7,597.0,407.66,297.03
2018,7,14,16,15,801.0,82.0,4.1,31.05,549.5,353.85,253.67
2018,7,14,16,30,783.0,79.0,4.1,30.4,502.0,305.37,213.3
2018,7,14,16,45,759.0,76.0,4.1,29.8,452.5,256.83,172.51
2018,7,14,17,0,735.0,73.0,4.1,29.2,403.0,210.57,133.69
2018,7,14,17,15,702.5,68.5,4.0,28.45,352.5,164.09,96.38
2018,7,14,17,30,670.0,64.0,3.9,27.7,302.0,121.05,64.59
2018,7,14,17,45,624.5,59.5,3.85,26.95,253.0,77.68,37.89
2018,7,14,18,0,579.0,55.0,3.8,26.2,204.0,42.06,30.37
2018,7,14,18,15,511.5,48.5,3.65,25.4,158.5,33.55,23.05
2018,7,14,18,30,444.0,42.0,3.5,24.6,113.0,30.62,20.3
2018,7,14,18,45,340.0,32.5,3.4,23.85,76.0,24.71,14.66
2018,7,14,19,0,236.0,23.0,3.3,23.1,39.0,18.37,4.13
2018,7,14,19,15,125.5,12.5,3.2,22.6,20.5,12.29,0.0
2018,7,14,19,30,15.0,2.0,3.1,22.1,2.0,0.0,0.0
2018,7,14,19,45,7.5,1.0,3.05,21.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,20.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,20.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,19.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,1.55,15.85,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,1.5,16.0,5.0,4.91,0.0
2018,7,15,5,15,178.0,16.0,1.5,16.55,29.5,64.2,0.0
2018,7,15,5,30,311.0,27.0,1.5,17.1,54.0,146.94,96.07
2018,7,15,5,45,409.0,34.5,1.45,17.6,94.0,206.23,154.9
2018,7,15,6,0,507.0,42.0,1.4,18.1,134.0,274.76,214.27
2018,7,15,6,15,353.5,58.0,1.4,19.0,132.0,242.34,192.86
2018,7,15,6,30,200.0,74.0,1.4,19.9,130.0,190.22,152.34
2018,7,15,6,45,198.0,91.5,1.45,20.75,156.0,217.35,174.68
2018,7,15,7,0,196.0,109.0,1.5,21.6,182.0,243.8,195.36
2018,7,15,7,15,230.0,134.5,1.5,22.45,233.0,301.94,240.47
2018,7,15,7,30,264.0,160.0,1.5,23.3,284.0,362.1,285.61
2018,7,15,7,45,280.0,177.0,1.55,24.15,321.5,401.43,313.77
2018,7,15,8,0,296.0,194.0,1.6,25.0,359.0,441.21,341.67
2018,7,15,8,15,338.5,202.5,1.6,25.9,407.5,492.68,377.88
2018,7,15,8,30,381.0,211.0,1.6,26.8,456.0,555.74,421.06
2018,7,15,8,45,576.5,167.0,1.65,27.65,567.0,687.51,514.95
2018,7,15,9,0,772.0,123.0,1.7,28.5,678.0,821.1,601.31
2018,7,15,9,15,837.0,105.0,1.8,29.2,737.5,871.21,630.67
2018,7,15,9,30,902.0,87.0,1.9,29.9,797.0,927.16,664.1
2018,7,15,9,45,905.5,91.5,2.0,30.65,830.5,949.86,675.81
2018,7,15,10,0,909.0,96.0,2.1,31.4,864.0,969.76,686.06
2018,7,15,10,15,916.5,96.0,2.2,31.95,892.5,985.84,694.5
2018,7,15,10,30,924.0,96.0,2.3,32.5,921.0,999.11,701.26
2018,7,15,10,45,929.5,96.5,2.4,33.1,943.0,1008.04,705.26
2018,7,15,11,0,935.0,97.0,2.5,33.7,965.0,1013.95,707.5
2018,7,15,11,15,938.5,97.0,2.6,33.9,980.0,1014.34,707.6
2018,7,15,11,30,942.0,97.0,2.7,34.1,995.0,1011.65,705.92
2018,7,15,11,45,945.0,96.5,2.85,34.35,1002.5,1004.91,702.1
2018,7,15,12,0,948.0,96.0,3.0,34.6,1010.0,995.15,696.45
2018,7,15,12,15,946.5,97.5,3.1,34.6,1009.5,980.15,687.88
2018,7,15,12,30,945.0,99.0,3.2,34.6,1009.0,962.34,677.57
2018,7,15,12,45,940.5,100.5,3.3,34.6,999.5,939.11,663.81
2018,7,15,13,0,936.0,102.0,3.4,34.6,990.0,913.38,648.42
2018,7,15,13,15,934.0,101.5,3.5,34.5,975.0,885.49,631.81
2018,7,15,13,30,932.0,101.0,3.6,34.4,960.0,855.25,613.52
2018,7,15,13,45,928.0,99.5,3.65,34.3,937.0,820.27,591.7
2018,7,15,14,0,924.0,98.0,3.7,34.2,914.0,783.32,568.41
2018,7,15,14,15,918.0,96.5,3.8,33.9,884.5,743.16,543.33
2018,7,15,14,30,912.0,95.0,3.9,33.6,855.0,701.51,516.87
2018,7,15,14,45,905.0,93.0,3.95,33.35,820.0,657.46,485.98
2018,7,15,15,0,898.0,91.0,4.0,33.1,785.0,612.39,453.55
2018,7,15,15,15,887.0,89.5,4.0,33.1,744.0,564.76,417.84
2018,7,15,15,30,876.0,88.0,4.0,33.1,703.0,516.84,381.02
2018,7,15,15,45,863.0,85.5,4.1,32.2,658.5,467.05,343.3
2018,7,15,16,0,850.0,83.0,4.2,31.3,614.0,417.58,304.47
2018,7,15,16,15,833.0,80.0,4.15,30.7,565.5,366.79,263.01
2018,7,15,16,30,816.0,77.0,4.1,30.1,517.0,312.83,218.29
2018,7,15,16,45,791.0,74.0,4.1,29.5,465.5,262.38,175.89
2018,7,15,17,0,766.0,71.0,4.1,28.9,414.0,214.3,135.52
2018,7,15,17,15,730.0,67.0,4.0,28.1,361.0,166.17,96.99
2018,7,15,17,30,694.0,63.0,3.9,27.3,308.0,121.82,64.43
2018,7,15,17,45,649.0,58.5,3.85,26.5,258.5,80.45,39.73
2018,7,15,18,0,604.0,54.0,3.8,25.7,209.0,40.59,29.18
2018,7,15,18,15,532.0,48.0,3.65,24.85,162.0,33.21,22.81
2018,7,15,18,30,460.0,42.0,3.5,24.0,115.0,30.71,20.42
2018,7,15,18,45,351.0,32.5,3.4,23.15,77.0,24.79,14.75
2018,7,15,19,0,242.0,23.0,3.3,22.3,39.0,18.46,3.66
2018,7,15,19,15,128.5,12.5,3.2,21.75,20.5,12.29,0.0
2018,7,15,19,30,15.0,2.0,3.1,21.2,2.0,0.0,0.0
2018,7,15,19,45,7.5,1.0,3.05,20.65,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,1.9,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,1.9,15.6,5.0,4.91,0.0
2018,7,16,5,15,175.5,16.0,1.9,16.15,29.0,63.24,0.0
2018,7,16,5,30,310.0,27.0,1.9,16.7,53.0,145.53,93.8
2018,7,16,5,45,387.0,34.0,1.9,17.25,88.5,196.96,148.02
2018,7,16,6,0,464.0,41.0,1.9,17.8,124.0,254.96,199.51
2018,7,16,6,15,274.5,46.5,1.9,18.65,100.0,190.69,152.13
2018,7,16,6,30,85.0,52.0,1.9,19.5,76.0,104.9,82.51
2018,7,16,6,45,57.5,72.0,1.9,20.3,89.5,110.01,86.59
2018,7,16,7,0,30.0,92.0,1.9,21.1,103.0,111.78,87.24
2018,7,16,7,15,136.0,118.5,1.95,22.0,180.5,215.58,172.43
2018,7,16,7,30,242.0,145.0,2.0,22.9,258.0,329.62,262.34
2018,7,16,7,45,311.5,168.0,2.0,23.75,330.5,413.55,325.48
2018,7,16,8,0,381.0,191.0,2.0,24.6,403.0,511.03,396.33
2018,7,16,8,15,521.5,170.0,2.05,25.55,488.0,610.15,468.24
2018,7,16,8,30,662.0,149.0,2.1,26.5,573.0,721.87,545.43
2018,7,16,8,45,775.0,118.0,2.15,27.45,648.5,798.43,593.6
2018,7,16,9,0,888.0,87.0,2.2,28.4,724.0,876.88,641.82
2018,7,16,9,15,904.5,85.5,2.25,29.2,766.0,909.68,659.46
2018,7,16,9,30,921.0,84.0,2.3,30.0,808.0,940.56,676.08
2018,7,16,9,45,928.0,86.0,2.35,30.8,842.5,964.22,687.95
2018,7,16,10,0,935.0,88.0,2.4,31.6,877.0,985.16,698.13
2018,7,16,10,15,940.5,88.5,2.45,32.2,905.0,1000.24,705.2
2018,7,16,10,30,946.0,89.0,2.5,32.8,933.0,1012.38,710.55
2018,7,16,10,45,950.0,90.0,2.55,33.4,954.5,1020.56,713.54
2018,7,16,11,0,954.0,91.0,2.6,34.0,976.0,1025.64,714.73
2018,7,16,11,15,956.5,91.5,2.7,34.3,990.5,1025.61,714.25
2018,7,16,11,30,959.0,92.0,2.8,34.6,1005.0,1022.44,711.95
2018,7,16,11,45,960.0,92.0,2.9,34.95,1011.5,1014.2,706.48
2018,7,16,12,0,961.0,92.0,3.0,35.3,1018.0,1002.91,699.21
2018,7,16,12,15,959.0,93.5,3.15,35.3,1017.0,987.3,690.7
2018,7,16,12,30,957.0,95.0,3.3,35.3,1016.0,968.83,680.37
2018,7,16,12,45,953.0,96.5,3.4,35.35,1007.0,945.83,666.65
2018,7,16,13,0,949.0,98.0,3.5,35.4,998.0,920.26,651.26
2018,7,16,13,15,946.5,97.0,3.55,35.3,982.0,891.15,633.63
2018,7,16,13,30,944.0,96.0,3.6,35.2,966.0,859.66,614.37
2018,7,16,13,45,940.0,95.5,3.65,35.05,943.5,825.24,593.16
2018,7,16,14,0,936.0,95.0,3.7,34.9,921.0,788.82,570.44
2018,7,16,14,15,930.0,94.0,3.75,34.7,891.5,748.67,545.08
2018,7,16,14,30,924.0,93.0,3.8,34.5,862.0,707.0,518.39
2018,7,16,14,45,916.5,91.0,3.8,34.3,826.5,662.13,486.93
2018,7,16,15,0,909.0,89.0,3.8,34.1,791.0,616.25,453.92
2018,7,16,15,15,898.0,88.0,3.8,34.1,750.0,568.56,418.37
2018,7,16,15,30,887.0,87.0,3.8,34.1,709.0,520.57,381.68
2018,7,16,15,45,874.0,84.0,3.75,33.45,663.5,469.79,342.9
2018,7,16,16,0,861.0,81.0,3.7,32.8,618.0,419.34,303.16
2018,7,16,16,15,843.5,79.0,3.65,32.35,569.5,368.69,261.97
2018,7,16,16,30,826.0,77.0,3.6,31.9,521.0,319.19,220.78
2018,7,16,16,45,802.5,74.0,3.55,31.45,470.0,264.33,175.27
2018,7,16,17,0,779.0,71.0,3.5,31.0,419.0,215.96,134.92
2018,7,16,17,15,746.5,67.0,3.4,30.3,367.0,167.72,96.53
2018,7,16,17,30,714.0,63.0,3.3,29.6,315.0,122.92,63.93
2018,7,16,17,45,667.5,58.0,3.2,28.85,263.5,80.06,38.75
2018,7,16,18,0,621.0,53.0,3.1,28.1,212.0,38.94,27.46
2018,7,16,18,15,543.5,47.5,2.9,27.15,164.0,32.86,22.27
2018,7,16,18,30,466.0,42.0,2.7,26.2,116.0,30.8,20.27
2018,7,16,18,45,353.0,32.5,2.45,25.2,77.0,24.89,14.63
2018,7,16,19,0,240.0,23.0,2.2,24.2,38.0,18.56,2.97
2018,7,16,19,15,127.5,13.0,2.2,23.6,20.0,12.78,0.0
2018,7,16,19,30,15.0,3.0,2.2,23.0,2.0,0.0,0.0
2018,7,16,19,45,7.5,1.5,2.15,22.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,21.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,20.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,17,4,45,22.0,3.0,1.05,17.3,2.5,0.0,0.0
2018,7,17,5,0,44.0,6.0,1.1,17.5,5.0,0.0,0.0
2018,7,17,5,15,180.0,16.5,1.25,18.1,29.0,64.64,0.0
2018,7,17,5,30,316.0,27.0,1.4,18.7,53.0,146.3,91.66
2018,7,17,5,45,417.5,35.0,1.5,19.3,94.0,208.67,155.03
2018,7,17,6,0,519.0,43.0,1.6,19.9,135.0,279.41,216.07
2018,7,17,6,15,345.5,43.0,1.6,20.7,112.5,222.95,176.33
2018,7,17,6,30,172.0,43.0,1.6,21.5,90.0,144.94,115.04
2018,7,17,6,45,86.0,60.5,1.6,22.3,84.0,112.71,88.46
2018,7,17,7,0,0.0,78.0,1.6,23.1,78.0,75.78,56.67
2018,7,17,7,15,9.5,115.5,1.65,24.05,120.0,120.31,92.39
2018,7,17,7,30,19.0,153.0,1.7,25.0,162.0,165.87,127.91
2018,7,17,7,45,119.5,169.5,1.7,25.95,235.0,268.92,209.38
2018,7,17,8,0,220.0,186.0,1.7,26.9,308.0,374.35,289.34
2018,7,17,8,15,284.0,203.5,1.8,27.7,376.0,450.25,344.48
2018,7,17,8,30,348.0,221.0,1.9,28.5,444.0,529.44,400.55
2018,7,17,8,45,467.5,202.5,1.95,29.3,524.0,628.59,470.4
2018,7,17,9,0,587.0,184.0,2.0,30.1,604.0,727.77,537.81
2018,7,17,9,15,697.5,160.0,2.05,30.8,687.0,813.04,591.88
2018,7,17,9,30,808.0,136.0,2.1,31.5,770.0,897.98,643.85
2018,7,17,9,45,853.0,122.5,2.15,32.25,818.0,932.57,662.44
2018,7,17,10,0,898.0,109.0,2.2,33.0,866.0,971.78,684.16
2018,7,17,10,15,871.0,131.0,2.2,33.5,885.5,977.56,685.04
2018,7,17,10,30,844.0,153.0,2.2,34.0,905.0,985.2,687.5
2018,7,17,10,45,882.5,133.0,2.25,34.55,936.0,998.67,693.99
2018,7,17,11,0,921.0,113.0,2.3,35.1,967.0,1015.48,702.52
2018,7,17,11,15,915.0,118.0,2.35,35.4,977.5,1011.58,699.15
2018,7,17,11,30,909.0,123.0,2.4,35.7,988.0,1004.64,694.22
2018,7,17,11,45,919.5,118.0,2.4,36.0,998.0,1000.68,690.76
2018,7,17,12,0,930.0,113.0,2.4,36.3,1008.0,993.69,685.53
2018,7,17,12,15,935.0,109.0,2.5,36.45,1008.5,979.5,677.37
2018,7,17,12,30,940.0,105.0,2.6,36.6,1009.0,962.39,667.47
2018,7,17,12,45,934.5,107.0,2.65,36.7,999.0,938.79,653.26
2018,7,17,13,0,929.0,109.0,2.7,36.8,989.0,912.74,637.54
2018,7,17,13,15,926.0,108.5,2.75,36.75,973.5,884.13,620.53
2018,7,17,13,30,923.0,108.0,2.8,36.7,958.0,853.22,601.97
2018,7,17,13,45,918.0,107.0,2.9,36.65,934.5,818.13,580.85
2018,7,17,14,0,913.0,106.0,3.0,36.6,911.0,781.17,558.26
2018,7,17,14,15,906.5,104.5,3.05,36.4,881.5,740.96,533.32
2018,7,17,14,30,900.0,103.0,3.1,36.2,852.0,699.32,506.75
2018,7,17,14,45,891.5,101.0,3.2,36.0,816.0,654.73,476.26
2018,7,17,15,0,883.0,99.0,3.3,35.8,780.0,609.24,444.28
2018,7,17,15,15,871.5,97.0,3.3,35.8,739.0,561.45,409.13
2018,7,17,15,30,860.0,95.0,3.3,35.8,698.0,513.43,372.93
2018,7,17,15,45,845.5,93.0,3.4,35.05,653.0,464.05,336.01
2018,7,17,16,0,831.0,91.0,3.5,34.3,608.0,411.15,295.31
2018,7,17,16,15,812.0,87.5,3.5,33.8,559.0,359.89,254.22
2018,7,17,16,30,793.0,84.0,3.5,33.3,510.0,310.03,213.28
2018,7,17,16,45,768.0,81.0,3.55,32.75,459.5,260.69,172.49
2018,7,17,17,0,743.0,78.0,3.6,32.2,409.0,213.73,133.77
2018,7,17,17,15,707.5,73.5,3.5,31.35,357.0,166.4,96.65
2018,7,17,17,30,672.0,69.0,3.4,30.5,305.0,119.53,62.79
2018,7,17,17,45,623.0,63.5,3.35,29.7,254.5,78.03,38.65
2018,7,17,18,0,574.0,58.0,3.3,28.9,204.0,41.75,29.73
2018,7,17,18,15,500.5,50.5,3.15,27.9,157.0,35.49,24.4
2018,7,17,18,30,427.0,43.0,3.0,26.9,110.0,31.79,21.01
2018,7,17,18,45,310.0,33.0,2.85,25.95,72.5,25.45,14.97
2018,7,17,19,0,193.0,23.0,2.7,25.0,35.0,18.66,2.19
2018,7,17,19,15,96.5,11.5,2.6,24.4,17.5,11.3,0.0
2018,7,17,19,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,19.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,1.35,18.35,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,1.4,18.4,4.0,0.0,0.0
2018,7,18,5,15,145.0,16.5,1.5,18.85,26.5,54.98,0.0
2018,7,18,5,30,260.0,28.0,1.6,19.3,49.0,128.39,78.33
2018,7,18,5,45,353.0,36.5,1.7,19.7,86.0,186.23,137.99
2018,7,18,6,0,446.0,45.0,1.8,20.1,123.0,250.89,194.14
2018,7,18,6,15,283.5,61.5,1.7,20.8,117.0,213.2,168.39
2018,7,18,6,30,121.0,78.0,1.6,21.5,111.0,148.01,116.92
2018,7,18,6,45,75.5,101.0,1.5,22.2,123.0,153.59,121.18
2018,7,18,7,0,30.0,124.0,1.4,22.9,135.0,147.89,115.4
2018,7,18,7,15,61.0,152.5,1.4,23.8,179.5,199.37,156.12
2018,7,18,7,30,92.0,181.0,1.4,24.7,224.0,253.04,197.33
2018,7,18,7,45,212.0,189.5,1.4,25.65,303.0,366.18,284.27
2018,7,18,8,0,332.0,198.0,1.4,26.6,382.0,471.96,362.15
2018,7,18,8,15,538.5,158.5,1.5,27.45,488.0,613.87,465.28
2018,7,18,8,30,745.0,119.0,1.6,28.3,594.0,752.06,558.62
2018,7,18,8,45,805.5,105.5,1.7,29.15,652.5,808.82,592.62
2018,7,18,9,0,866.0,92.0,1.8,30.0,711.0,861.54,624.05
2018,7,18,9,15,873.5,95.5,1.8,30.9,750.0,891.27,639.02
2018,7,18,9,30,881.0,99.0,1.8,31.8,789.0,918.69,652.52
2018,7,18,9,45,752.5,168.0,1.85,32.65,775.5,891.97,632.49
2018,7,18,10,0,624.0,237.0,1.9,33.5,762.0,855.65,606.49
2018,7,18,10,15,639.5,242.0,2.05,34.05,796.0,880.38,621.94
2018,7,18,10,30,655.0,247.0,2.2,34.6,830.0,903.1,635.46
2018,7,18,10,45,597.5,294.0,2.35,35.1,835.5,895.05,627.36
2018,7,18,11,0,540.0,341.0,2.5,35.6,841.0,884.03,617.65
2018,7,18,11,15,556.0,334.5,2.65,35.8,856.5,888.6,621.31
2018,7,18,11,30,572.0,328.0,2.8,36.0,872.0,891.19,623.59
2018,7,18,11,45,572.0,326.0,3.0,36.2,873.0,880.83,617.61
2018,7,18,12,0,572.0,324.0,3.2,36.4,874.0,868.57,610.43
2018,7,18,12,15,747.0,216.0,3.2,36.45,934.0,913.53,642.44
2018,7,18,12,30,922.0,108.0,3.2,36.5,994.0,948.22,663.98
2018,7,18,12,45,922.5,107.0,3.2,36.5,986.5,927.43,650.76
2018,7,18,13,0,923.0,106.0,3.2,36.5,979.0,904.01,636.32
2018,7,18,13,15,919.5,105.5,3.15,36.5,963.0,875.13,618.1
2018,7,18,13,30,916.0,105.0,3.1,36.5,947.0,844.01,598.43
2018,7,18,13,45,911.0,104.0,3.0,36.45,924.0,809.15,576.13
2018,7,18,14,0,906.0,103.0,2.9,36.4,901.0,772.41,552.54
2018,7,18,14,15,899.0,102.0,2.9,36.25,871.5,732.56,527.45
2018,7,18,14,30,892.0,101.0,2.9,36.1,842.0,691.32,500.81
2018,7,18,14,45,883.0,99.5,2.95,36.0,806.5,647.17,470.26
2018,7,18,15,0,874.0,98.0,3.0,35.9,771.0,602.19,438.35
2018,7,18,15,15,862.5,96.0,3.0,35.9,730.5,554.77,403.56
2018,7,18,15,30,851.0,94.0,3.0,35.9,690.0,507.14,367.72
2018,7,18,15,45,835.5,92.0,3.1,35.2,644.5,457.71,330.8
2018,7,18,16,0,820.0,90.0,3.2,34.5,599.0,404.85,290.19
2018,7,18,16,15,800.0,87.0,3.3,33.85,550.5,354.2,249.91
2018,7,18,16,30,780.0,84.0,3.4,33.2,502.0,305.05,209.78
2018,7,18,16,45,754.0,80.5,3.55,32.55,451.5,255.65,169.14
2018,7,18,17,0,728.0,77.0,3.7,31.9,401.0,208.74,130.6
2018,7,18,17,15,692.5,73.0,3.75,30.85,350.0,162.61,94.52
2018,7,18,17,30,657.0,69.0,3.8,29.8,299.0,116.92,61.65
2018,7,18,17,45,607.0,63.5,3.8,28.75,249.0,76.14,38.13
2018,7,18,18,0,557.0,58.0,3.8,27.7,199.0,40.67,28.98
2018,7,18,18,15,483.5,50.5,3.6,26.65,153.0,35.57,24.6
2018,7,18,18,30,410.0,43.0,3.4,25.6,107.0,31.89,21.2
2018,7,18,18,45,295.5,32.5,3.25,24.6,70.0,25.07,14.71
2018,7,18,19,0,181.0,22.0,3.1,23.6,33.0,17.27,0.77
2018,7,18,19,15,90.5,11.0,2.8,23.15,16.5,10.81,0.0
2018,7,18,19,30,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,22.25,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,21.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,19.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,19.1,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,7,19,5,15,58.0,15.5,2.6,19.45,20.0,30.64,0.0
2018,7,19,5,30,112.0,29.0,2.4,19.8,38.0,77.15,44.57
2018,7,19,5,45,108.0,43.5,2.25,20.2,57.0,97.99,71.48
2018,7,19,6,0,104.0,58.0,2.1,20.6,76.0,110.76,84.41
2018,7,19,6,15,145.0,77.5,1.95,21.25,111.5,161.89,127.25
2018,7,19,6,30,186.0,97.0,1.8,21.9,147.0,210.55,167.39
2018,7,19,6,45,245.5,112.0,1.7,22.6,193.0,267.26,213.13
2018,7,19,7,0,305.0,127.0,1.6,23.3,239.0,328.96,261.45
2018,7,19,7,15,377.5,136.5,1.5,24.1,296.5,405.95,319.76
2018,7,19,7,30,450.0,146.0,1.4,24.9,354.0,479.94,373.74
2018,7,19,7,45,487.5,157.0,1.3,25.7,406.0,535.35,411.77
2018,7,19,8,0,525.0,168.0,1.2,26.5,458.0,592.4,449.63
2018,7,19,8,15,579.5,167.0,1.15,27.4,514.0,654.59,490.26
2018,7,19,8,30,634.0,166.0,1.1,28.3,570.0,715.52,528.63
2018,7,19,8,45,614.5,186.0,1.1,29.25,600.5,737.84,539.09
2018,7,19,9,0,595.0,206.0,1.1,30.2,631.0,756.99,547.62
2018,7,19,9,15,665.5,187.0,1.15,31.05,687.5,812.44,581.85
2018,7,19,9,30,736.0,168.0,1.2,31.9,744.0,868.4,614.19
2018,7,19,9,45,760.5,163.0,1.25,32.75,781.0,893.54,626.71
2018,7,19,10,0,785.0,158.0,1.3,33.6,818.0,920.74,640.74
2018,7,19,10,15,793.0,160.0,1.4,34.1,846.0,937.51,649.87
2018,7,19,10,30,801.0,162.0,1.5,34.6,874.0,951.75,657.6
2018,7,19,10,45,806.5,163.5,1.6,35.15,895.0,960.42,661.86
2018,7,19,11,0,812.0,165.0,1.7,35.7,916.0,966.39,664.58
2018,7,19,11,15,816.5,165.0,1.85,35.95,930.0,967.09,665.6
2018,7,19,11,30,821.0,165.0,2.0,36.2,944.0,965.04,664.97
2018,7,19,11,45,824.0,164.0,2.1,36.4,951.0,957.79,660.82
2018,7,19,12,0,827.0,163.0,2.2,36.6,958.0,947.86,655.1
2018,7,19,12,15,828.0,162.0,2.3,36.6,957.5,933.42,647.17
2018,7,19,12,30,829.0,161.0,2.4,36.6,957.0,916.46,637.69
2018,7,19,12,45,829.0,159.0,2.55,36.6,949.0,895.2,625.87
2018,7,19,13,0,829.0,157.0,2.7,36.6,941.0,871.63,612.47
2018,7,19,13,15,826.5,155.5,2.8,36.5,926.0,844.2,596.38
2018,7,19,13,30,824.0,154.0,2.9,36.4,911.0,814.77,578.85
2018,7,19,13,45,820.0,151.0,3.0,36.3,888.5,780.88,558.22
2018,7,19,14,0,816.0,148.0,3.1,36.2,866.0,745.34,536.27
2018,7,19,14,15,809.0,145.0,3.15,35.95,837.0,706.18,511.34
2018,7,19,14,30,802.0,142.0,3.2,35.7,808.0,665.9,484.21
2018,7,19,14,45,792.5,139.5,3.3,35.45,773.5,623.55,455.12
2018,7,19,15,0,783.0,137.0,3.4,35.2,739.0,580.64,424.83
2018,7,19,15,15,769.0,134.0,3.4,35.2,699.0,534.48,390.78
2018,7,19,15,30,755.0,131.0,3.4,35.2,659.0,488.54,356.1
2018,7,19,15,45,738.5,127.0,3.45,34.4,615.0,441.01,320.59
2018,7,19,16,0,722.0,123.0,3.5,33.6,571.0,391.07,282.27
2018,7,19,16,15,700.0,118.5,3.55,33.0,523.5,342.87,243.99
2018,7,19,16,30,678.0,114.0,3.6,32.4,476.0,296.46,206.3
2018,7,19,16,45,646.0,109.5,3.6,31.85,426.5,249.53,168.09
2018,7,19,17,0,614.0,105.0,3.6,31.3,377.0,205.75,132.67
2018,7,19,17,15,578.5,97.5,3.5,30.45,328.0,162.15,98.91
2018,7,19,17,30,543.0,90.0,3.4,29.6,279.0,122.33,70.59
2018,7,19,17,45,491.0,81.5,3.3,28.8,231.0,84.67,48.62
2018,7,19,18,0,439.0,73.0,3.2,28.0,183.0,52.67,39.08
2018,7,19,18,15,364.5,61.5,3.05,27.1,139.0,45.2,32.66
2018,7,19,18,30,290.0,50.0,2.9,26.2,95.0,37.73,26.01
2018,7,19,18,45,199.0,35.5,2.7,25.35,61.0,27.36,16.43
2018,7,19,19,0,108.0,21.0,2.5,24.5,27.0,16.45,0.0
2018,7,19,19,15,54.0,10.5,2.35,24.05,13.5,10.32,0.0
2018,7,19,19,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.65,19.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.8,19.2,2.0,0.0,0.0
2018,7,20,5,15,74.0,14.5,1.85,19.75,20.0,33.78,0.0
2018,7,20,5,30,140.0,27.0,1.9,20.3,38.0,88.08,49.64
2018,7,20,5,45,223.0,41.0,2.0,20.9,73.0,142.62,104.64
2018,7,20,6,0,306.0,55.0,2.1,21.5,108.0,202.26,155.66
2018,7,20,6,15,266.0,70.5,2.15,22.35,127.5,215.57,169.36
2018,7,20,6,30,226.0,86.0,2.2,23.2,147.0,216.93,171.97
2018,7,20,6,45,239.0,107.0,2.3,24.1,183.5,257.41,204.62
2018,7,20,7,0,252.0,128.0,2.4,25.0,220.0,298.42,236.5
2018,7,20,7,15,358.5,131.0,2.35,25.9,284.0,387.16,305.21
2018,7,20,7,30,465.0,134.0,2.3,26.8,348.0,475.86,371.55
2018,7,20,7,45,554.0,129.5,2.3,27.7,413.5,555.41,428.95
2018,7,20,8,0,643.0,125.0,2.3,28.6,479.0,636.6,485.72
2018,7,20,8,15,672.0,128.0,2.2,29.5,527.5,683.66,514.7
2018,7,20,8,30,701.0,131.0,2.1,30.4,576.0,730.82,542.76
2018,7,20,8,45,685.0,148.0,2.05,31.3,609.0,755.43,555.19
2018,7,20,9,0,669.0,165.0,2.0,32.2,642.0,776.89,565.5
2018,7,20,9,15,630.5,193.5,1.95,32.9,663.0,787.47,569.02
2018,7,20,9,30,592.0,222.0,1.9,33.6,684.0,793.68,568.87
2018,7,20,9,45,703.5,176.0,1.85,34.3,749.0,857.2,607.51
2018,7,20,10,0,815.0,130.0,1.8,35.0,814.0,913.15,638.86
2018,7,20,10,15,822.5,131.0,1.8,35.45,841.5,929.02,646.06
2018,7,20,10,30,830.0,132.0,1.8,35.9,869.0,942.34,652.12
2018,7,20,10,45,836.5,132.5,1.8,36.3,890.5,951.53,655.86
2018,7,20,11,0,843.0,133.0,1.8,36.7,912.0,957.98,658.05
2018,7,20,11,15,847.0,133.5,1.85,36.9,926.5,959.23,658.32
2018,7,20,11,30,851.0,134.0,1.9,37.1,941.0,957.67,657.03
2018,7,20,11,45,854.0,133.0,1.95,37.3,948.0,950.87,652.67
2018,7,20,12,0,857.0,132.0,2.0,37.5,955.0,941.34,646.77
2018,7,20,12,15,859.5,131.0,2.1,37.5,955.5,928.64,640.04
2018,7,20,12,30,862.0,130.0,2.2,37.5,956.0,913.3,631.68
2018,7,20,12,45,863.5,127.0,2.3,37.55,948.5,892.57,619.83
2018,7,20,13,0,865.0,124.0,2.4,37.6,941.0,869.37,606.38
2018,7,20,13,15,862.0,122.5,2.55,37.4,925.5,841.37,590.76
2018,7,20,13,30,859.0,121.0,2.7,37.2,910.0,811.27,573.55
2018,7,20,13,45,854.0,120.5,2.8,37.05,888.0,778.55,553.97
2018,7,20,14,0,849.0,120.0,2.9,36.9,866.0,744.09,533.01
2018,7,20,14,15,842.5,117.5,3.05,36.6,837.0,705.17,509.3
2018,7,20,14,30,836.0,115.0,3.2,36.3,808.0,664.96,483.23
2018,7,20,14,45,826.5,113.0,3.3,36.0,773.5,622.2,453.89
2018,7,20,15,0,817.0,111.0,3.4,35.7,739.0,578.75,423.24
2018,7,20,15,15,804.5,109.0,3.4,35.7,699.5,529.97,387.31
2018,7,20,15,30,792.0,107.0,3.4,35.7,660.0,484.09,352.51
2018,7,20,15,45,776.5,104.0,3.6,34.75,616.0,436.2,316.92
2018,7,20,16,0,761.0,101.0,3.8,33.8,572.0,389.02,280.55
2018,7,20,16,15,740.5,97.0,3.8,33.2,524.5,340.13,241.31
2018,7,20,16,30,720.0,93.0,3.8,32.6,477.0,292.83,202.51
2018,7,20,16,45,693.5,88.5,3.85,31.95,428.0,242.32,161.13
2018,7,20,17,0,667.0,84.0,3.9,31.3,379.0,197.26,124.19
2018,7,20,17,15,630.5,79.5,3.85,30.55,330.0,153.43,89.97
2018,7,20,17,30,594.0,75.0,3.8,29.8,281.0,113.42,61.63
2018,7,20,17,45,544.0,68.5,3.7,29.1,233.0,75.02,39.7
2018,7,20,18,0,494.0,62.0,3.6,28.4,185.0,42.58,30.49
2018,7,20,18,15,422.0,53.5,3.5,27.7,141.5,38.41,26.85
2018,7,20,18,30,350.0,45.0,3.4,27.0,98.0,33.99,22.77
2018,7,20,18,45,248.0,33.0,3.3,26.3,63.5,25.36,14.66
2018,7,20,19,0,146.0,21.0,3.2,25.6,29.0,16.5,0.0
2018,7,20,19,15,73.0,10.5,3.1,25.2,14.5,10.32,0.0
2018,7,20,19,30,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,24.35,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.8,23.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,22.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,22.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,21.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,20.75,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,20.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.4,18.8,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.4,18.9,2.0,0.0,0.0
2018,7,21,5,15,87.0,14.5,1.45,19.4,20.5,37.06,0.0
2018,7,21,5,30,165.0,27.0,1.5,19.9,39.0,95.23,51.83
2018,7,21,5,45,256.0,39.0,1.55,20.4,74.5,151.59,111.02
2018,7,21,6,0,347.0,51.0,1.6,20.9,110.0,213.49,164.16
2018,7,21,6,15,244.0,67.0,1.65,21.6,115.5,200.98,157.86
2018,7,21,6,30,141.0,83.0,1.7,22.3,121.0,170.41,134.6
