Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.45,19.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,10,5,15,37.5,6.0,0.85,20.7,7.0,0.0,0.0
2018,8,10,5,30,75.0,12.0,1.0,21.3,14.0,32.16,0.0
2018,8,10,5,45,178.5,27.0,1.15,21.95,45.5,102.07,56.53
2018,8,10,6,0,282.0,42.0,1.3,22.6,77.0,168.44,123.36
2018,8,10,6,15,361.0,54.0,1.4,23.4,121.0,227.44,173.92
2018,8,10,6,30,440.0,66.0,1.5,24.2,165.0,296.13,230.8
2018,8,10,6,45,496.5,75.5,1.6,25.05,214.5,356.29,279.56
2018,8,10,7,0,553.0,85.0,1.7,25.9,264.0,420.71,329.83
2018,8,10,7,15,594.5,92.5,1.55,27.05,315.5,477.79,371.47
2018,8,10,7,30,636.0,100.0,1.4,28.2,367.0,537.11,412.66
2018,8,10,7,45,668.0,105.5,1.25,29.4,418.5,589.58,446.83
2018,8,10,8,0,700.0,111.0,1.1,30.6,470.0,642.87,479.81
2018,8,10,8,15,723.5,115.5,1.15,31.4,519.0,689.1,508.31
2018,8,10,8,30,747.0,120.0,1.2,32.2,568.0,734.94,535.64
2018,8,10,8,45,765.5,123.5,1.25,33.0,613.5,772.13,556.76
2018,8,10,9,0,784.0,127.0,1.3,33.8,659.0,810.97,578.67
2018,8,10,9,15,795.5,131.0,1.4,34.35,699.5,842.77,596.95
2018,8,10,9,30,807.0,135.0,1.5,34.9,740.0,872.53,613.88
2018,8,10,9,45,814.5,140.0,1.65,35.45,775.0,897.52,628.31
2018,8,10,10,0,822.0,145.0,1.8,36.0,810.0,919.97,641.15
2018,8,10,10,15,828.5,147.5,1.95,36.3,838.5,936.21,650.82
2018,8,10,10,30,835.0,150.0,2.1,36.6,867.0,949.69,658.88
2018,8,10,10,45,839.5,152.0,2.25,36.9,888.5,957.94,663.77
2018,8,10,11,0,844.0,154.0,2.4,37.2,910.0,963.27,666.96
2018,8,10,11,15,846.0,156.5,2.55,37.35,924.5,963.81,667.68
2018,8,10,11,30,848.0,159.0,2.7,37.5,939.0,961.4,666.66
2018,8,10,11,45,847.5,161.0,2.8,37.65,945.5,953.22,661.74
2018,8,10,12,0,847.0,163.0,2.9,37.8,952.0,942.21,655.16
2018,8,10,12,15,845.0,164.0,3.05,37.75,950.5,926.11,646.33
2018,8,10,12,30,843.0,165.0,3.2,37.7,949.0,907.41,635.83
2018,8,10,12,45,837.5,166.5,3.35,37.65,939.0,883.69,622.07
2018,8,10,13,0,832.0,168.0,3.5,37.6,929.0,857.74,606.79
2018,8,10,13,15,824.5,168.5,3.6,37.4,911.0,827.16,588.48
2018,8,10,13,30,817.0,169.0,3.7,37.2,893.0,794.79,568.84
2018,8,10,13,45,807.0,169.5,3.75,37.0,868.5,758.94,546.49
2018,8,10,14,0,797.0,170.0,3.8,36.8,844.0,721.82,521.81
2018,8,10,14,15,786.5,168.0,3.85,36.45,813.0,680.98,494.4
2018,8,10,14,30,776.0,166.0,3.9,36.1,782.0,639.33,465.8
2018,8,10,14,45,762.0,163.0,3.95,35.75,744.5,591.56,432.29
2018,8,10,15,0,748.0,160.0,4.0,35.4,707.0,545.83,399.3
2018,8,10,15,15,732.0,156.0,4.0,35.4,665.0,498.34,363.56
2018,8,10,15,30,716.0,152.0,4.0,35.4,623.0,451.36,327.37
2018,8,10,15,45,694.5,147.0,4.0,34.45,576.5,402.04,289.86
2018,8,10,16,0,673.0,142.0,4.0,33.5,530.0,354.2,252.43
2018,8,10,16,15,646.0,135.5,3.95,32.85,480.5,305.1,213.08
2018,8,10,16,30,619.0,129.0,3.9,32.2,431.0,258.45,175.28
2018,8,10,16,45,585.0,121.0,3.9,31.55,380.5,211.76,138.03
2018,8,10,17,0,551.0,113.0,3.9,30.9,330.0,168.62,104.86
2018,8,10,17,15,495.0,104.0,3.7,30.0,277.5,125.95,75.69
2018,8,10,17,30,439.0,95.0,3.5,29.1,225.0,88.84,54.94
2018,8,10,17,45,357.5,81.5,3.35,28.2,173.5,59.01,44.37
2018,8,10,18,0,276.0,68.0,3.2,27.3,122.0,50.59,37.12
2018,8,10,18,15,210.0,52.0,3.0,26.45,86.0,39.62,27.43
2018,8,10,18,30,144.0,36.0,2.8,25.6,50.0,29.65,17.64
2018,8,10,18,45,77.5,20.0,2.65,24.75,27.0,16.79,0.0
2018,8,10,19,0,11.0,4.0,2.5,23.9,4.0,3.93,0.0
2018,8,10,19,15,5.5,2.0,2.4,23.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.5,0.9,20.15,5.0,0.0,0.0
2018,8,11,5,30,21.0,9.0,1.0,20.6,10.0,14.51,0.0
2018,8,11,5,45,89.5,27.0,1.15,21.05,37.0,67.7,34.44
2018,8,11,6,0,158.0,45.0,1.3,21.5,64.0,120.25,87.7
2018,8,11,6,15,231.5,61.5,1.3,22.2,105.0,182.39,139.96
2018,8,11,6,30,305.0,78.0,1.3,22.9,146.0,245.37,192.14
2018,8,11,6,45,336.5,93.0,1.3,23.6,186.0,291.74,230.1
2018,8,11,7,0,368.0,108.0,1.3,24.3,226.0,340.5,268.54
2018,8,11,7,15,407.0,122.5,1.45,25.2,275.0,395.28,310.39
2018,8,11,7,30,446.0,137.0,1.6,26.1,324.0,452.52,352.74
2018,8,11,7,45,485.0,148.5,1.7,26.95,376.0,508.49,392.86
2018,8,11,8,0,524.0,160.0,1.8,27.8,428.0,566.25,433.12
2018,8,11,8,15,555.5,168.5,1.9,28.55,478.0,616.45,467.12
2018,8,11,8,30,587.0,177.0,2.0,29.3,528.0,670.58,503.01
2018,8,11,8,45,591.5,188.5,2.1,30.05,566.0,702.97,522.83
2018,8,11,9,0,596.0,200.0,2.2,30.8,604.0,733.66,541.33
2018,8,11,9,15,624.5,204.0,2.3,31.4,650.0,775.46,567.89
2018,8,11,9,30,653.0,208.0,2.4,32.0,696.0,816.38,593.37
2018,8,11,9,45,674.0,210.5,2.5,32.55,735.0,847.75,612.03
2018,8,11,10,0,695.0,213.0,2.6,33.1,774.0,877.41,629.35
2018,8,11,10,15,696.5,220.5,2.75,33.45,800.0,892.22,637.92
2018,8,11,10,30,698.0,228.0,2.9,33.8,826.0,904.48,645.02
2018,8,11,10,45,607.5,283.0,3.0,34.15,813.0,875.54,623.18
2018,8,11,11,0,517.0,338.0,3.1,34.5,800.0,842.9,598.48
2018,8,11,11,15,505.5,348.0,3.2,34.65,806.0,837.54,594.57
2018,8,11,11,30,494.0,358.0,3.3,34.8,812.0,830.25,589.24
2018,8,11,11,45,585.5,313.0,3.4,34.9,854.5,862.15,612.8
2018,8,11,12,0,677.0,268.0,3.5,35.0,897.0,890.88,633.86
2018,8,11,12,15,628.5,293.0,3.55,34.95,876.5,857.46,610.8
2018,8,11,12,30,580.0,318.0,3.6,34.9,856.0,824.15,588.06
2018,8,11,12,45,666.5,266.0,3.7,34.8,878.5,831.72,596.47
2018,8,11,13,0,753.0,214.0,3.8,34.7,901.0,834.47,600.69
2018,8,11,13,15,750.0,211.0,3.85,34.45,885.0,805.55,582.69
2018,8,11,13,30,747.0,208.0,3.9,34.2,869.0,774.85,562.94
2018,8,11,13,45,742.0,204.5,3.9,33.95,846.0,740.56,540.17
2018,8,11,14,0,737.0,201.0,3.9,33.7,823.0,704.88,516.08
2018,8,11,14,15,729.0,196.0,3.9,33.3,792.5,664.59,488.66
2018,8,11,14,30,721.0,191.0,3.9,32.9,762.0,623.48,460.06
2018,8,11,14,45,711.5,185.0,3.9,32.55,726.0,579.92,428.97
2018,8,11,15,0,702.0,179.0,3.9,32.2,690.0,536.02,396.86
2018,8,11,15,15,685.0,174.0,3.9,32.2,648.5,489.16,361.23
2018,8,11,15,30,668.0,169.0,3.9,32.2,607.0,443.01,325.36
2018,8,11,15,45,650.0,161.5,3.8,31.3,562.0,395.15,288.45
2018,8,11,16,0,632.0,154.0,3.7,30.4,517.0,348.52,251.52
2018,8,11,16,15,610.5,145.0,3.6,29.8,469.5,300.92,212.93
2018,8,11,16,30,589.0,136.0,3.5,29.2,422.0,255.28,175.51
2018,8,11,16,45,558.0,126.0,3.45,28.65,372.0,209.02,138.28
2018,8,11,17,0,527.0,116.0,3.4,28.1,322.0,165.92,104.86
2018,8,11,17,15,484.0,104.5,3.25,27.35,272.0,123.47,75.23
2018,8,11,17,30,441.0,93.0,3.1,26.6,222.0,85.59,53.56
2018,8,11,17,45,384.5,79.5,2.95,25.85,175.5,57.63,43.63
2018,8,11,18,0,328.0,66.0,2.8,25.1,129.0,49.16,36.24
2018,8,11,18,15,250.5,49.5,2.7,24.4,89.0,37.72,26.04
2018,8,11,18,30,173.0,33.0,2.6,23.7,49.0,25.66,14.38
2018,8,11,18,45,97.0,18.5,2.5,23.0,26.5,18.18,0.0
2018,8,11,19,0,21.0,4.0,2.4,22.3,4.0,3.93,0.0
2018,8,11,19,15,10.5,2.0,2.35,21.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,20.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,12,5,15,28.5,5.5,0.65,17.55,6.0,0.0,0.0
2018,8,12,5,30,57.0,11.0,0.7,18.0,12.0,26.07,0.0
2018,8,12,5,45,139.5,26.5,0.75,18.4,40.0,87.52,43.2
2018,8,12,6,0,222.0,42.0,0.8,18.8,68.0,145.87,107.44
2018,8,12,6,15,274.0,57.0,0.8,19.35,105.5,194.11,149.97
2018,8,12,6,30,326.0,72.0,0.8,19.9,143.0,247.38,195.14
2018,8,12,6,45,421.5,81.0,0.8,20.4,199.0,320.17,254.42
2018,8,12,7,0,517.0,90.0,0.8,20.9,255.0,404.22,320.29
2018,8,12,7,15,568.0,96.0,0.8,21.65,307.5,463.77,364.96
2018,8,12,7,30,619.0,102.0,0.8,22.4,360.0,526.31,410.27
2018,8,12,7,45,654.5,107.0,0.85,23.15,411.5,579.86,447.77
2018,8,12,8,0,690.0,112.0,0.9,23.9,463.0,634.51,484.93
2018,8,12,8,15,686.5,124.5,0.9,24.8,503.5,669.12,505.63
2018,8,12,8,30,683.0,137.0,0.9,25.7,544.0,701.5,524.01
2018,8,12,8,45,701.0,142.0,0.9,26.6,588.5,740.74,546.62
2018,8,12,9,0,719.0,147.0,0.9,27.5,633.0,778.85,567.91
2018,8,12,9,15,758.5,141.5,1.0,28.35,682.0,819.51,591.92
2018,8,12,9,30,798.0,136.0,1.1,29.2,731.0,862.99,617.36
2018,8,12,9,45,805.5,140.5,1.15,30.0,765.5,887.23,629.7
2018,8,12,10,0,813.0,145.0,1.2,30.8,800.0,908.97,640.64
2018,8,12,10,15,825.0,144.5,1.3,31.6,830.0,926.97,649.97
2018,8,12,10,30,837.0,144.0,1.4,32.4,860.0,942.38,657.72
2018,8,12,10,45,830.0,153.0,1.45,33.15,878.0,947.09,658.41
2018,8,12,11,0,823.0,162.0,1.5,33.9,896.0,948.71,657.42
2018,8,12,11,15,826.0,163.5,1.6,34.25,910.5,949.07,657.5
2018,8,12,11,30,829.0,165.0,1.7,34.6,925.0,946.54,655.87
2018,8,12,11,45,843.0,158.0,1.8,34.95,935.5,942.78,653.58
2018,8,12,12,0,857.0,151.0,1.9,35.3,946.0,932.57,647.35
2018,8,12,12,15,850.0,155.5,2.0,35.45,943.0,918.78,639.51
2018,8,12,12,30,843.0,160.0,2.1,35.6,940.0,898.99,627.95
2018,8,12,12,45,814.5,175.0,2.2,35.7,923.0,868.57,609.79
2018,8,12,13,0,786.0,190.0,2.3,35.8,906.0,836.8,590.66
2018,8,12,13,15,810.5,171.0,2.45,35.75,897.5,814.48,578.12
2018,8,12,13,30,835.0,152.0,2.6,35.7,889.0,788.72,563.1
2018,8,12,13,45,828.0,151.0,2.7,35.6,865.0,753.1,541.22
2018,8,12,14,0,821.0,150.0,2.8,35.5,841.0,715.95,517.38
2018,8,12,14,15,811.0,149.0,2.9,35.25,810.5,675.47,490.38
2018,8,12,14,30,801.0,148.0,3.0,35.0,780.0,634.05,462.02
2018,8,12,14,45,788.0,145.5,3.1,34.7,743.0,588.79,430.31
2018,8,12,15,0,775.0,143.0,3.2,34.4,706.0,543.28,397.51
2018,8,12,15,15,759.5,139.0,3.2,34.4,663.5,495.15,361.23
2018,8,12,15,30,744.0,135.0,3.2,34.4,621.0,444.19,322.11
2018,8,12,15,45,722.5,131.5,3.4,33.5,574.5,394.89,284.55
2018,8,12,16,0,701.0,128.0,3.6,32.6,528.0,347.03,246.86
2018,8,12,16,15,673.5,122.5,3.65,31.9,478.5,297.32,206.77
2018,8,12,16,30,646.0,117.0,3.7,31.2,429.0,250.08,168.25
2018,8,12,16,45,610.5,109.5,3.75,30.5,377.0,202.25,129.98
2018,8,12,17,0,575.0,102.0,3.8,29.8,325.0,158.1,96.12
2018,8,12,17,15,529.0,93.0,3.65,28.7,274.5,115.55,67.15
2018,8,12,17,30,483.0,84.0,3.5,27.6,224.0,78.05,47.16
2018,8,12,17,45,421.0,72.5,3.4,26.55,176.5,52.36,39.02
2018,8,12,18,0,359.0,61.0,3.3,25.5,129.0,45.31,32.88
2018,8,12,18,15,274.5,46.0,3.15,24.6,88.5,34.98,23.66
2018,8,12,18,30,190.0,31.0,3.0,23.7,48.0,24.09,12.83
2018,8,12,18,45,106.0,17.5,2.85,22.85,26.0,17.2,0.0
2018,8,12,19,0,22.0,4.0,2.7,22.0,4.0,0.0,0.0
2018,8,12,19,15,11.0,2.0,2.55,21.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,13,5,15,26.5,5.0,1.3,16.3,5.5,0.0,0.0
2018,8,13,5,30,53.0,10.0,1.4,16.7,11.0,23.92,0.0
2018,8,13,5,45,141.0,25.5,1.55,17.15,39.5,85.94,38.94
2018,8,13,6,0,229.0,41.0,1.7,17.6,68.0,146.88,108.53
2018,8,13,6,15,245.0,53.5,1.65,18.25,95.5,177.37,137.81
2018,8,13,6,30,261.0,66.0,1.6,18.9,123.0,209.63,166.73
2018,8,13,6,45,143.5,88.5,1.6,19.55,121.0,172.91,138.13
2018,8,13,7,0,26.0,111.0,1.6,20.2,119.0,132.3,104.06
2018,8,13,7,15,40.5,133.5,1.6,21.1,149.0,165.64,130.85
2018,8,13,7,30,55.0,156.0,1.6,22.0,179.0,199.92,157.61
2018,8,13,7,45,77.0,178.0,1.6,22.85,214.5,239.6,188.18
2018,8,13,8,0,99.0,200.0,1.6,23.7,250.0,280.66,219.09
2018,8,13,8,15,200.5,216.5,1.6,24.65,331.0,384.58,298.44
2018,8,13,8,30,302.0,233.0,1.6,25.6,412.0,495.5,379.34
2018,8,13,8,45,422.5,216.0,1.6,26.5,488.5,590.72,446.97
2018,8,13,9,0,543.0,199.0,1.6,27.4,565.0,682.82,510.22
2018,8,13,9,15,646.5,178.0,1.65,28.2,640.0,764.67,564.36
2018,8,13,9,30,750.0,157.0,1.7,29.0,715.0,845.04,614.08
2018,8,13,9,45,756.5,162.5,1.7,29.85,748.5,868.39,625.12
2018,8,13,10,0,763.0,168.0,1.7,30.7,782.0,885.98,632.95
2018,8,13,10,15,771.0,171.0,1.8,31.25,810.5,903.24,642.48
2018,8,13,10,30,779.0,174.0,1.9,31.8,839.0,917.94,650.41
2018,8,13,10,45,784.5,176.5,2.0,32.35,860.5,927.1,654.92
2018,8,13,11,0,790.0,179.0,2.1,32.9,882.0,933.51,657.81
2018,8,13,11,15,793.0,180.5,2.25,33.15,896.0,933.77,658.21
2018,8,13,11,30,796.0,182.0,2.4,33.4,910.0,931.24,656.94
2018,8,13,11,45,797.0,183.0,2.55,33.6,916.5,923.6,652.61
2018,8,13,12,0,798.0,184.0,2.7,33.8,923.0,913.26,646.62
2018,8,13,12,15,802.0,182.0,2.8,33.85,923.5,900.04,638.84
2018,8,13,12,30,806.0,180.0,2.9,33.9,924.0,884.19,629.41
2018,8,13,12,45,809.0,176.0,3.05,33.95,917.0,862.99,616.82
2018,8,13,13,0,812.0,172.0,3.2,34.0,910.0,839.33,602.56
2018,8,13,13,15,806.0,171.5,3.3,33.8,892.5,809.4,584.4
2018,8,13,13,30,800.0,171.0,3.4,33.6,875.0,777.65,564.87
2018,8,13,13,45,791.5,170.5,3.55,33.45,851.0,742.4,542.53
2018,8,13,14,0,783.0,170.0,3.7,33.3,827.0,705.83,517.99
2018,8,13,14,15,772.0,167.5,3.75,32.95,795.5,664.61,489.8
2018,8,13,14,30,761.0,165.0,3.8,32.6,764.0,622.67,460.43
2018,8,13,14,45,746.5,162.5,3.85,32.25,726.5,575.58,426.73
2018,8,13,15,0,732.0,160.0,3.9,31.9,689.0,530.65,393.66
2018,8,13,15,15,715.5,156.0,3.9,31.9,647.5,483.6,357.59
2018,8,13,15,30,699.0,152.0,3.9,31.9,606.0,437.14,321.15
2018,8,13,15,45,676.0,147.0,3.9,30.9,559.5,388.09,283.22
2018,8,13,16,0,653.0,142.0,3.9,29.9,513.0,340.7,245.56
2018,8,13,16,15,623.0,136.0,3.9,29.25,463.5,292.29,206.25
2018,8,13,16,30,593.0,130.0,3.9,28.6,414.0,246.7,168.93
2018,8,13,16,45,556.5,122.0,3.85,27.9,364.0,201.12,132.41
2018,8,13,17,0,520.0,114.0,3.8,27.2,314.0,159.3,100.41
2018,8,13,17,15,460.0,103.5,3.7,26.3,260.5,116.86,71.83
2018,8,13,17,30,400.0,93.0,3.6,25.4,207.0,80.72,52.34
2018,8,13,17,45,293.0,77.5,3.5,24.45,151.5,56.32,42.75
2018,8,13,18,0,186.0,62.0,3.4,23.5,96.0,49.68,36.86
2018,8,13,18,15,167.5,46.0,3.3,22.65,69.5,37.53,25.95
2018,8,13,18,30,149.0,30.0,3.2,21.8,43.0,23.35,11.96
2018,8,13,18,45,82.0,16.5,3.1,21.0,23.0,16.22,0.0
2018,8,13,19,0,15.0,3.0,3.0,20.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,19.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,5,15,15.5,3.5,1.95,14.7,4.0,0.0,0.0
2018,8,14,5,30,31.0,7.0,2.0,15.1,8.0,15.06,0.0
2018,8,14,5,45,103.5,25.0,2.05,15.45,35.5,68.19,26.71
2018,8,14,6,0,176.0,43.0,2.1,15.8,63.0,130.15,96.43
2018,8,14,6,15,194.0,53.0,2.1,16.35,85.5,148.24,115.57
2018,8,14,6,30,212.0,63.0,2.1,16.9,108.0,175.19,140.28
2018,8,14,6,45,106.0,68.5,2.1,17.4,91.0,129.58,103.72
2018,8,14,7,0,0.0,74.0,2.1,17.9,74.0,72.36,55.17
2018,8,14,7,15,0.0,93.5,2.05,18.55,93.5,92.1,71.34
2018,8,14,7,30,0.0,113.0,2.0,19.2,113.0,111.77,87.03
2018,8,14,7,45,3.5,136.0,2.0,19.85,138.0,137.43,107.36
2018,8,14,8,0,7.0,159.0,2.0,20.5,163.0,163.27,127.45
2018,8,14,8,15,14.0,184.0,1.95,21.25,192.0,193.99,151.05
2018,8,14,8,30,21.0,209.0,1.9,22.0,221.0,225.05,174.44
2018,8,14,8,45,44.0,243.0,1.85,22.75,271.5,286.96,221.45
2018,8,14,9,0,67.0,277.0,1.8,23.5,322.0,342.58,262.37
2018,8,14,9,15,219.5,275.5,1.8,24.3,436.0,488.95,372.76
2018,8,14,9,30,372.0,274.0,1.8,25.1,550.0,632.69,475.46
2018,8,14,9,45,575.5,215.5,1.8,25.85,666.0,760.96,565.42
2018,8,14,10,0,779.0,157.0,1.8,26.6,782.0,887.73,646.77
2018,8,14,10,15,799.5,154.0,1.95,27.15,815.5,910.46,659.39
2018,8,14,10,30,820.0,151.0,2.1,27.7,849.0,930.83,671.54
2018,8,14,10,45,827.5,151.0,2.2,28.25,871.0,939.58,675.75
2018,8,14,11,0,835.0,151.0,2.3,28.8,893.0,945.5,678.34
2018,8,14,11,15,840.5,150.5,2.4,29.2,907.5,946.13,678.05
2018,8,14,11,30,846.0,150.0,2.5,29.6,922.0,939.58,673.29
2018,8,14,11,45,849.0,150.0,2.65,29.95,929.5,932.96,669.18
2018,8,14,12,0,852.0,150.0,2.8,30.3,937.0,923.51,663.24
2018,8,14,12,15,857.0,146.5,2.85,30.5,937.0,909.66,654.18
2018,8,14,12,30,862.0,143.0,2.9,30.7,937.0,893.02,643.39
2018,8,14,12,45,867.0,138.0,3.0,30.95,930.0,872.18,630.11
2018,8,14,13,0,872.0,133.0,3.1,31.2,923.0,848.61,615.04
2018,8,14,13,15,869.0,131.5,3.2,31.15,906.5,819.25,596.8
2018,8,14,13,30,866.0,130.0,3.3,31.1,890.0,787.7,576.96
2018,8,14,13,45,861.0,128.0,3.4,31.1,866.0,752.16,554.11
2018,8,14,14,0,856.0,126.0,3.5,31.1,842.0,714.84,529.74
2018,8,14,14,15,848.5,123.5,3.55,30.8,811.0,673.8,501.31
2018,8,14,14,30,841.0,121.0,3.6,30.5,780.0,631.5,471.29
2018,8,14,14,45,830.5,118.0,3.65,30.25,743.0,583.3,436.25
2018,8,14,15,0,820.0,115.0,3.7,30.0,706.0,536.81,401.42
2018,8,14,15,15,805.5,112.5,3.7,30.0,664.0,488.49,363.8
2018,8,14,15,30,791.0,110.0,3.7,30.0,622.0,440.4,325.4
2018,8,14,15,45,773.0,106.0,3.75,29.15,575.5,390.07,285.49
2018,8,14,16,0,755.0,102.0,3.8,28.3,529.0,340.77,245.2
2018,8,14,16,15,725.5,98.5,3.8,27.7,477.5,286.63,200.4
2018,8,14,16,30,696.0,95.0,3.8,27.1,426.0,238.08,159.68
2018,8,14,16,45,665.0,89.0,3.85,26.5,375.5,189.95,120.01
2018,8,14,17,0,634.0,83.0,3.9,25.9,325.0,144.97,84.82
2018,8,14,17,15,584.0,76.5,3.85,25.0,273.0,101.38,55.51
2018,8,14,17,30,534.0,70.0,3.8,24.1,221.0,63.19,36.76
2018,8,14,17,45,469.0,61.0,3.75,23.25,173.0,42.91,31.44
2018,8,14,18,0,404.0,52.0,3.7,22.4,125.0,38.41,27.36
2018,8,14,18,15,310.5,40.0,3.6,21.6,85.5,30.68,20.23
2018,8,14,18,30,217.0,28.0,3.5,20.8,46.0,21.79,10.34
2018,8,14,18,45,117.5,15.0,3.45,20.0,24.0,14.74,0.0
2018,8,14,19,0,18.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.35,18.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.55,14.6,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.6,15.0,10.0,25.09,0.0
2018,8,15,5,45,178.5,22.5,1.65,15.45,39.5,92.11,31.86
2018,8,15,6,0,295.0,36.0,1.7,15.9,69.0,164.0,120.86
2018,8,15,6,15,362.5,47.5,1.65,16.5,109.5,218.73,170.64
2018,8,15,6,30,430.0,59.0,1.6,17.1,150.0,279.76,223.51
2018,8,15,6,45,314.0,84.5,1.55,17.7,161.0,268.18,216.47
2018,8,15,7,0,198.0,110.0,1.5,18.3,172.0,239.33,193.4
2018,8,15,7,15,258.5,123.5,1.4,19.0,220.0,297.43,240.31
2018,8,15,7,30,319.0,137.0,1.3,19.7,268.0,360.26,289.12
2018,8,15,7,45,490.5,122.5,1.2,20.45,354.5,479.22,380.35
2018,8,15,8,0,662.0,108.0,1.1,21.2,441.0,606.47,472.75
2018,8,15,8,15,721.0,103.0,1.05,22.05,499.5,666.75,511.46
2018,8,15,8,30,780.0,98.0,1.0,22.9,558.0,727.04,548.69
2018,8,15,8,45,634.0,154.5,0.95,23.75,548.0,696.78,523.3
2018,8,15,9,0,488.0,211.0,0.9,24.6,538.0,648.18,483.71
2018,8,15,9,15,477.5,232.0,1.0,25.35,568.5,671.86,498.39
2018,8,15,9,30,467.0,253.0,1.1,26.1,599.0,693.18,510.54
2018,8,15,9,45,664.5,181.5,1.2,26.85,699.5,803.72,586.47
2018,8,15,10,0,862.0,110.0,1.3,27.6,800.0,906.82,650.14
2018,8,15,10,15,870.0,111.5,1.5,28.15,829.5,924.07,660.14
2018,8,15,10,30,878.0,113.0,1.7,28.7,859.0,938.52,669.29
2018,8,15,10,45,884.0,113.5,1.85,29.25,881.0,947.15,674.16
2018,8,15,11,0,890.0,114.0,2.0,29.8,903.0,952.8,677.22
2018,8,15,11,15,894.0,114.0,2.1,30.15,917.5,953.03,676.93
2018,8,15,11,30,898.0,114.0,2.2,30.5,932.0,950.2,674.85
2018,8,15,11,45,900.0,114.5,2.35,30.85,939.0,942.98,670.53
2018,8,15,12,0,902.0,115.0,2.5,31.2,946.0,932.74,664.34
2018,8,15,12,15,902.0,114.5,2.6,31.4,944.5,916.78,654.49
2018,8,15,12,30,902.0,114.0,2.7,31.6,943.0,897.98,642.86
2018,8,15,12,45,900.5,113.0,2.8,31.75,934.0,874.68,628.43
2018,8,15,13,0,899.0,112.0,2.9,31.9,925.0,848.79,612.26
2018,8,15,13,15,896.0,111.0,3.0,31.9,908.5,819.22,593.95
2018,8,15,13,30,893.0,110.0,3.1,31.9,892.0,787.37,573.97
2018,8,15,13,45,888.0,108.5,3.2,31.85,868.0,751.45,551.15
2018,8,15,14,0,883.0,107.0,3.3,31.8,844.0,713.68,526.82
2018,8,15,14,15,875.5,105.5,3.4,31.6,813.0,672.57,498.91
2018,8,15,14,30,868.0,104.0,3.5,31.4,782.0,630.14,468.79
2018,8,15,14,45,858.5,102.0,3.55,31.15,745.5,584.98,435.85
2018,8,15,15,0,849.0,100.0,3.6,30.9,709.0,539.07,401.44
2018,8,15,15,15,835.0,97.5,3.6,30.9,666.5,490.0,363.27
2018,8,15,15,30,821.0,95.0,3.6,30.9,624.0,437.24,321.5
2018,8,15,15,45,804.0,92.0,3.65,30.1,577.5,386.76,281.31
2018,8,15,16,0,787.0,89.0,3.7,29.3,531.0,337.16,240.59
2018,8,15,16,15,764.0,85.5,3.7,28.7,481.5,286.51,198.17
2018,8,15,16,30,741.0,82.0,3.7,28.1,432.0,237.79,156.99
2018,8,15,16,45,709.5,77.5,3.7,27.5,380.5,188.8,116.67
2018,8,15,17,0,678.0,73.0,3.7,26.9,329.0,139.68,78.49
2018,8,15,17,15,624.5,68.5,3.7,26.0,276.0,95.35,49.46
2018,8,15,17,30,571.0,64.0,3.7,25.1,223.0,56.76,31.98
2018,8,15,17,45,497.5,56.5,3.65,24.25,173.5,39.25,28.14
2018,8,15,18,0,424.0,49.0,3.6,23.4,124.0,35.9,25.07
2018,8,15,18,15,332.0,38.0,3.55,22.6,85.0,29.02,18.68
2018,8,15,18,30,240.0,27.0,3.5,21.8,46.0,21.64,9.5
2018,8,15,18,45,126.5,14.5,3.4,20.95,24.0,14.25,0.0
2018,8,15,19,0,13.0,2.0,3.3,20.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,19.7,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.4,15.2,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.4,15.6,10.0,27.05,0.0
2018,8,16,5,45,197.0,21.5,1.35,16.0,39.5,96.01,26.15
2018,8,16,6,0,324.0,34.0,1.3,16.4,69.0,171.75,125.51
2018,8,16,6,15,413.5,43.5,1.2,17.1,113.5,234.36,181.58
2018,8,16,6,30,503.0,53.0,1.1,17.8,158.0,305.35,241.88
2018,8,16,6,45,562.5,59.0,1.0,18.55,208.0,365.06,291.39
2018,8,16,7,0,622.0,65.0,0.9,19.3,258.0,429.34,342.12
2018,8,16,7,15,662.5,70.0,0.85,20.25,310.0,485.38,384.2
2018,8,16,7,30,703.0,75.0,0.8,21.2,362.0,541.48,424.42
2018,8,16,7,45,732.0,79.0,0.75,22.15,413.0,592.73,459.22
2018,8,16,8,0,761.0,83.0,0.7,23.1,464.0,644.44,491.99
2018,8,16,8,15,782.5,86.0,0.85,24.05,513.0,689.58,520.88
2018,8,16,8,30,804.0,89.0,1.0,25.0,562.0,734.06,548.82
2018,8,16,8,45,820.5,91.5,1.15,25.95,607.5,772.99,572.56
2018,8,16,9,0,837.0,94.0,1.3,26.9,653.0,805.7,591.87
2018,8,16,9,15,845.5,98.0,1.4,27.7,692.5,836.24,609.39
2018,8,16,9,30,854.0,102.0,1.5,28.5,732.0,864.47,625.27
2018,8,16,9,45,858.5,105.5,1.6,29.3,765.0,886.13,636.83
2018,8,16,10,0,863.0,109.0,1.7,30.1,798.0,905.07,646.69
2018,8,16,10,15,870.5,110.5,1.8,30.75,827.0,921.83,655.58
2018,8,16,10,30,878.0,112.0,1.9,31.4,856.0,935.78,662.74
2018,8,16,10,45,883.5,112.5,2.0,32.1,877.5,943.91,666.18
2018,8,16,11,0,889.0,113.0,2.1,32.8,899.0,949.05,667.86
2018,8,16,11,15,892.5,113.0,2.15,33.15,913.0,948.77,666.72
2018,8,16,11,30,896.0,113.0,2.2,33.5,927.0,945.45,663.82
2018,8,16,11,45,898.0,112.5,2.25,33.9,933.5,937.2,657.84
2018,8,16,12,0,900.0,112.0,2.3,34.3,940.0,925.96,650.12
2018,8,16,12,15,899.0,112.5,2.35,34.45,938.5,910.09,640.25
2018,8,16,12,30,898.0,113.0,2.4,34.6,937.0,891.4,628.68
2018,8,16,12,45,895.0,113.5,2.5,34.8,927.5,868.31,614.57
2018,8,16,13,0,892.0,114.0,2.6,35.0,918.0,842.68,598.8
2018,8,16,13,15,889.0,113.0,2.7,34.9,901.5,813.23,581.17
2018,8,16,13,30,886.0,112.0,2.8,34.8,885.0,781.52,561.89
2018,8,16,13,45,882.0,110.0,2.85,34.7,861.5,746.02,539.63
2018,8,16,14,0,878.0,108.0,2.9,34.6,838.0,708.61,515.87
2018,8,16,14,15,871.5,105.5,3.0,34.3,807.5,667.37,488.4
2018,8,16,14,30,865.0,103.0,3.1,34.0,777.0,624.75,458.84
2018,8,16,14,45,855.5,101.0,3.15,33.75,740.5,579.68,426.43
2018,8,16,15,0,846.0,99.0,3.2,33.5,704.0,533.86,392.53
2018,8,16,15,15,832.5,96.5,3.2,33.5,661.5,485.13,355.1
2018,8,16,15,30,819.0,94.0,3.2,33.5,619.0,432.67,314.03
2018,8,16,15,45,802.5,91.0,3.3,32.65,573.0,382.47,274.63
2018,8,16,16,0,786.0,88.0,3.4,31.8,527.0,333.1,234.62
2018,8,16,16,15,764.5,83.5,3.45,31.2,477.5,282.06,192.33
2018,8,16,16,30,743.0,79.0,3.5,30.6,428.0,232.8,151.15
2018,8,16,16,45,712.5,75.0,3.5,29.95,377.0,184.37,111.74
2018,8,16,17,0,682.0,71.0,3.5,29.3,326.0,139.05,77.14
2018,8,16,17,15,637.0,65.5,3.45,28.35,274.5,91.21,45.81
2018,8,16,17,30,592.0,60.0,3.4,27.4,223.0,51.46,28.46
2018,8,16,17,45,525.0,52.5,3.35,26.45,174.0,36.07,25.15
2018,8,16,18,0,458.0,45.0,3.3,25.5,125.0,32.53,21.94
2018,8,16,18,15,354.5,35.5,3.15,24.7,84.5,26.9,16.65
2018,8,16,18,30,251.0,26.0,3.0,23.9,44.0,20.91,8.01
2018,8,16,18,45,134.0,14.5,2.9,23.1,23.0,14.25,0.0
2018,8,16,19,0,17.0,3.0,2.8,22.3,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.65,21.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,21.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,0.45,18.0,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,0.4,18.5,10.0,27.95,0.0
2018,8,17,5,45,206.0,20.5,0.3,19.0,39.0,96.77,17.26
2018,8,17,6,0,338.0,32.0,0.2,19.5,68.0,173.98,124.01
2018,8,17,6,15,427.5,41.0,0.25,20.25,112.5,236.36,178.93
2018,8,17,6,30,517.0,50.0,0.3,21.0,157.0,307.21,237.72
2018,8,17,6,45,575.5,56.0,0.3,21.8,207.0,366.9,285.95
2018,8,17,7,0,634.0,62.0,0.3,22.6,257.0,431.09,335.43
2018,8,17,7,15,674.0,66.0,0.3,23.7,308.5,484.02,374.07
2018,8,17,7,30,714.0,70.0,0.3,24.8,360.0,541.36,414.05
2018,8,17,7,45,742.5,73.5,0.35,25.9,411.0,592.06,448.11
2018,8,17,8,0,771.0,77.0,0.4,27.0,462.0,643.19,480.17
2018,8,17,8,15,792.0,80.5,0.55,28.0,511.0,688.86,508.77
2018,8,17,8,30,813.0,84.0,0.7,29.0,560.0,733.82,536.42
2018,8,17,8,45,829.0,86.0,0.9,29.95,605.0,767.43,556.94
2018,8,17,9,0,845.0,88.0,1.1,30.9,650.0,804.13,579.28
2018,8,17,9,15,857.0,89.5,1.2,31.5,690.5,835.13,597.2
2018,8,17,9,30,869.0,91.0,1.3,32.1,731.0,863.99,613.69
2018,8,17,9,45,878.0,93.0,1.45,32.7,766.0,888.4,627.92
2018,8,17,10,0,887.0,95.0,1.6,33.3,801.0,910.19,640.49
2018,8,17,10,15,894.0,96.0,1.75,33.75,830.0,926.33,649.92
2018,8,17,10,30,901.0,97.0,1.9,34.2,859.0,939.57,657.62
2018,8,17,10,45,906.0,97.5,2.0,34.6,880.5,947.44,661.64
2018,8,17,11,0,911.0,98.0,2.1,35.0,902.0,952.23,663.88
2018,8,17,11,15,914.0,98.5,2.25,35.15,916.0,952.04,664.31
2018,8,17,11,30,917.0,99.0,2.4,35.3,930.0,948.72,662.86
2018,8,17,11,45,918.5,99.0,2.5,35.5,936.5,940.4,657.78
2018,8,17,12,0,920.0,99.0,2.6,35.7,943.0,929.01,650.87
2018,8,17,12,15,918.5,100.0,2.75,35.7,941.5,912.93,641.96
2018,8,17,12,30,917.0,101.0,2.9,35.7,940.0,893.98,631.19
2018,8,17,12,45,914.5,101.0,3.0,35.7,930.5,870.44,617.1
2018,8,17,13,0,912.0,101.0,3.1,35.7,921.0,844.29,601.26
2018,8,17,13,15,908.5,100.5,3.15,35.55,904.5,814.39,582.98
2018,8,17,13,30,905.0,100.0,3.2,35.4,888.0,782.18,563.06
2018,8,17,13,45,900.0,99.0,3.3,35.3,864.0,746.26,540.59
2018,8,17,14,0,895.0,98.0,3.4,35.2,840.0,708.44,516.59
2018,8,17,14,15,888.0,96.0,3.45,34.9,809.0,666.68,488.57
2018,8,17,14,30,881.0,94.0,3.5,34.6,778.0,623.53,458.27
2018,8,17,14,45,871.5,92.5,3.5,34.35,741.5,578.24,425.37
2018,8,17,15,0,862.0,91.0,3.5,34.1,705.0,532.16,391.0
2018,8,17,15,15,849.0,89.0,3.5,34.1,662.5,483.41,353.36
2018,8,17,15,30,836.0,87.0,3.5,34.1,620.0,434.62,314.71
2018,8,17,15,45,819.0,84.5,3.5,33.35,573.5,384.06,274.69
2018,8,17,16,0,802.0,82.0,3.5,32.6,527.0,330.12,231.07
2018,8,17,16,15,780.5,78.0,3.45,32.05,477.0,278.74,188.39
2018,8,17,16,30,759.0,74.0,3.4,31.5,427.0,229.12,146.91
2018,8,17,16,45,729.0,70.0,3.35,30.95,376.0,180.01,107.05
2018,8,17,17,0,699.0,66.0,3.3,30.4,325.0,133.92,72.18
2018,8,17,17,15,655.5,61.0,3.2,29.6,273.5,89.29,44.07
2018,8,17,17,30,612.0,56.0,3.1,28.8,222.0,45.99,25.36
2018,8,17,17,45,546.0,49.0,2.95,27.95,173.0,33.36,22.67
2018,8,17,18,0,480.0,42.0,2.8,27.1,124.0,30.1,19.7
2018,8,17,18,15,374.0,33.0,2.7,26.4,83.5,24.79,14.7
2018,8,17,18,30,268.0,24.0,2.6,25.7,43.0,19.15,5.72
2018,8,17,18,45,143.5,13.5,2.45,24.95,22.5,13.27,0.0
2018,8,17,19,0,19.0,3.0,2.3,24.2,2.0,0.0,0.0
2018,8,17,19,15,9.5,1.5,2.15,23.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,18,5,15,47.0,4.5,0.7,21.05,5.0,0.0,0.0
2018,8,18,5,30,94.0,9.0,0.8,21.6,10.0,32.93,0.0
2018,8,18,5,45,246.0,19.5,0.85,22.15,40.5,106.89,7.63
2018,8,18,6,0,398.0,30.0,0.9,22.7,71.0,192.31,135.04
2018,8,18,6,15,489.0,37.0,0.9,23.4,117.0,255.5,191.7
2018,8,18,6,30,580.0,44.0,0.9,24.1,163.0,324.69,249.6
2018,8,18,6,45,589.5,53.0,0.95,24.85,204.0,369.11,286.93
2018,8,18,7,0,599.0,62.0,1.0,25.6,245.0,410.92,320.4
2018,8,18,7,15,631.5,70.5,1.15,26.75,296.0,465.37,361.5
2018,8,18,7,30,664.0,79.0,1.3,27.9,347.0,521.3,401.95
2018,8,18,7,45,744.0,74.0,1.45,29.1,412.5,592.27,452.35
2018,8,18,8,0,824.0,69.0,1.6,30.3,478.0,665.44,500.76
2018,8,18,8,15,844.0,70.5,1.75,31.0,527.5,709.83,528.59
2018,8,18,8,30,864.0,72.0,1.9,31.7,577.0,753.39,555.6
2018,8,18,8,45,878.5,74.5,2.0,32.45,623.5,792.56,578.76
2018,8,18,9,0,893.0,77.0,2.1,33.2,670.0,830.0,600.48
2018,8,18,9,15,891.5,85.5,2.2,33.75,708.5,858.51,616.67
2018,8,18,9,30,890.0,94.0,2.3,34.3,747.0,883.98,630.89
2018,8,18,9,45,882.0,104.5,2.45,34.85,778.0,902.74,641.22
2018,8,18,10,0,874.0,115.0,2.6,35.4,809.0,918.09,649.45
2018,8,18,10,15,881.0,116.5,2.65,35.6,838.0,934.36,658.5
2018,8,18,10,30,888.0,118.0,2.7,35.8,867.0,947.77,665.81
2018,8,18,10,45,892.5,120.0,2.8,36.05,889.0,956.4,670.49
2018,8,18,11,0,897.0,122.0,2.9,36.3,911.0,961.96,673.38
2018,8,18,11,15,900.0,122.5,3.0,36.35,925.5,961.51,673.18
2018,8,18,11,30,903.0,123.0,3.1,36.4,940.0,957.97,671.18
2018,8,18,11,45,904.0,124.5,3.2,36.5,947.0,950.51,666.69
2018,8,18,12,0,905.0,126.0,3.3,36.6,954.0,940.02,660.38
2018,8,18,12,15,903.0,127.0,3.4,36.55,952.0,923.41,650.66
2018,8,18,12,30,901.0,128.0,3.5,36.5,950.0,904.01,639.2
2018,8,18,12,45,896.5,129.0,3.6,36.45,940.0,879.81,624.63
2018,8,18,13,0,892.0,130.0,3.7,36.4,930.0,853.13,608.41
2018,8,18,13,15,888.5,129.0,3.75,36.2,913.0,823.04,590.0
2018,8,18,13,30,885.0,128.0,3.8,36.0,896.0,790.72,569.99
2018,8,18,13,45,879.0,127.5,3.9,35.85,872.0,754.96,547.59
2018,8,18,14,0,873.0,127.0,4.0,35.7,848.0,717.42,523.2
2018,8,18,14,15,865.5,124.5,4.05,35.45,816.5,675.48,494.31
2018,8,18,14,30,858.0,122.0,4.1,35.2,785.0,632.27,463.82
2018,8,18,14,45,847.5,119.5,4.15,34.9,747.5,583.58,428.82
2018,8,18,15,0,837.0,117.0,4.2,34.6,710.0,536.61,394.0
2018,8,18,15,15,822.5,113.5,4.2,34.6,666.5,486.49,355.41
2018,8,18,15,30,808.0,110.0,4.2,34.6,623.0,436.6,316.02
2018,8,18,15,45,789.5,106.0,4.2,33.8,575.5,385.22,275.56
2018,8,18,16,0,771.0,102.0,4.2,33.0,528.0,334.92,234.83
2018,8,18,16,15,747.5,97.5,4.15,32.4,478.0,284.12,192.92
2018,8,18,16,30,724.0,93.0,4.1,31.8,428.0,231.78,149.8
2018,8,18,16,45,691.5,87.0,4.0,31.15,375.5,182.19,110.07
2018,8,18,17,0,659.0,81.0,3.9,30.5,323.0,135.93,75.55
2018,8,18,17,15,612.0,74.0,3.65,29.6,270.5,91.4,47.92
2018,8,18,17,30,565.0,67.0,3.4,28.7,218.0,52.01,32.34
2018,8,18,17,45,496.5,58.0,3.1,27.8,169.0,41.36,29.42
2018,8,18,18,0,428.0,49.0,2.8,26.9,120.0,36.77,25.28
2018,8,18,18,15,319.5,36.5,2.55,26.05,79.0,28.41,17.59
2018,8,18,18,30,211.0,24.0,2.3,25.2,38.0,19.41,4.44
2018,8,18,18,45,108.5,12.5,2.05,24.35,19.5,12.29,0.0
2018,8,18,19,0,6.0,1.0,1.8,23.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,23.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,15,33.0,4.0,0.75,18.75,4.0,0.0,0.0
2018,8,19,5,30,66.0,8.0,0.8,19.3,8.0,24.65,0.0
2018,8,19,5,45,195.5,20.5,0.9,19.85,37.0,91.44,0.0
2018,8,19,6,0,325.0,33.0,1.0,20.4,66.0,169.0,119.09
2018,8,19,6,15,391.5,43.0,1.05,21.05,106.0,222.53,168.76
2018,8,19,6,30,458.0,53.0,1.1,21.7,146.0,282.24,219.9
2018,8,19,6,45,292.0,80.0,1.15,22.4,145.5,249.81,197.18
2018,8,19,7,0,126.0,107.0,1.2,23.1,145.0,188.67,148.75
2018,8,19,7,15,133.0,128.5,1.35,24.05,175.5,221.09,174.45
2018,8,19,7,30,140.0,150.0,1.5,25.0,206.0,253.62,199.16
2018,8,19,7,45,272.0,155.0,1.65,26.0,283.0,358.46,280.75
2018,8,19,8,0,404.0,160.0,1.8,27.0,360.0,474.61,367.44
2018,8,19,8,15,558.0,143.5,2.0,27.9,450.5,586.64,449.19
2018,8,19,8,30,712.0,127.0,2.2,28.8,541.0,704.15,531.28
2018,8,19,8,45,792.5,110.5,2.4,29.7,606.5,767.39,571.48
2018,8,19,9,0,873.0,94.0,2.6,30.6,672.0,830.83,611.37
2018,8,19,9,15,882.0,98.5,2.7,31.2,713.5,863.11,629.97
2018,8,19,9,30,891.0,103.0,2.8,31.8,755.0,892.97,647.09
2018,8,19,9,45,895.5,107.5,2.9,32.35,790.0,916.24,659.99
2018,8,19,10,0,900.0,112.0,3.0,32.9,825.0,936.64,671.06
2018,8,19,10,15,907.5,113.0,3.05,33.3,854.5,953.11,679.71
2018,8,19,10,30,915.0,114.0,3.1,33.7,884.0,966.63,686.58
2018,8,19,10,45,921.0,115.0,3.2,34.05,907.0,975.72,691.23
2018,8,19,11,0,927.0,116.0,3.3,34.4,930.0,981.67,694.02
2018,8,19,11,15,930.5,116.5,3.35,34.6,945.0,981.6,693.21
2018,8,19,11,30,934.0,117.0,3.4,34.8,960.0,978.33,690.54
2018,8,19,11,45,936.5,117.0,3.45,34.95,967.0,970.45,685.23
2018,8,19,12,0,939.0,117.0,3.5,35.1,974.0,959.42,678.06
2018,8,19,12,15,940.5,116.0,3.55,35.1,973.0,943.42,668.23
2018,8,19,12,30,942.0,115.0,3.6,35.1,972.0,924.4,656.55
2018,8,19,12,45,942.5,113.0,3.65,35.1,963.0,900.64,641.85
2018,8,19,13,0,943.0,111.0,3.7,35.1,954.0,874.07,625.32
2018,8,19,13,15,940.0,109.5,3.7,34.95,936.5,842.52,605.62
2018,8,19,13,30,937.0,108.0,3.7,34.8,919.0,808.55,584.24
2018,8,19,13,45,932.0,107.0,3.7,34.7,894.5,771.36,560.44
2018,8,19,14,0,927.0,106.0,3.7,34.6,870.0,732.19,535.13
2018,8,19,14,15,920.0,104.5,3.7,34.3,838.0,689.46,505.79
2018,8,19,14,30,913.0,103.0,3.7,34.0,806.0,645.28,474.52
2018,8,19,14,45,894.0,104.5,3.65,33.75,764.5,595.86,438.42
2018,8,19,15,0,875.0,106.0,3.6,33.5,723.0,546.4,401.41
2018,8,19,15,15,811.0,115.5,3.6,33.5,660.0,480.01,351.18
2018,8,19,15,30,747.0,125.0,3.6,33.5,597.0,418.61,303.81
2018,8,19,15,45,775.5,108.0,3.55,32.75,564.5,378.91,271.4
2018,8,19,16,0,804.0,91.0,3.5,32.0,532.0,332.64,232.63
2018,8,19,16,15,784.5,87.0,3.45,31.35,483.0,281.69,190.21
2018,8,19,16,30,765.0,83.0,3.4,30.7,434.0,232.33,148.95
2018,8,19,16,45,736.0,77.0,3.3,30.1,381.0,181.42,107.91
2018,8,19,17,0,707.0,71.0,3.2,29.5,328.0,133.48,72.14
2018,8,19,17,15,614.5,69.0,3.05,28.5,266.5,84.72,43.49
2018,8,19,17,30,522.0,67.0,2.9,27.5,205.0,49.29,36.33
2018,8,19,17,45,459.5,56.5,2.7,26.45,157.5,40.27,28.67
2018,8,19,18,0,397.0,46.0,2.5,25.4,110.0,34.21,23.26
2018,8,19,18,15,305.0,34.5,2.4,24.5,73.0,26.73,16.22
2018,8,19,18,30,213.0,23.0,2.3,23.6,36.0,18.67,2.16
2018,8,19,18,45,106.5,11.5,2.25,22.7,18.0,11.3,0.0
