Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,21.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,20,5,15,37.0,4.5,1.35,14.65,4.5,0.0,0.0
2018,8,20,5,30,74.0,9.0,1.5,15.1,9.0,27.54,0.0
2018,8,20,5,45,213.5,20.5,1.65,15.55,38.0,95.77,0.0
2018,8,20,6,0,353.0,32.0,1.8,16.0,67.0,177.1,126.22
2018,8,20,6,15,404.0,40.5,1.8,16.6,103.5,223.95,172.98
2018,8,20,6,30,455.0,49.0,1.8,17.2,140.0,275.4,219.09
2018,8,20,6,45,227.5,68.5,1.8,17.85,114.0,203.52,163.93
2018,8,20,7,0,0.0,88.0,1.8,18.5,88.0,87.8,67.74
2018,8,20,7,15,0.0,99.5,1.85,19.45,99.5,98.82,76.63
2018,8,20,7,30,0.0,111.0,1.9,20.4,111.0,109.93,85.18
2018,8,20,7,45,12.0,137.5,1.9,21.35,143.5,144.94,113.09
2018,8,20,8,0,24.0,164.0,1.9,22.3,176.0,186.91,145.84
2018,8,20,8,15,222.0,174.0,1.95,23.15,302.0,358.88,283.18
2018,8,20,8,30,420.0,184.0,2.0,24.0,428.0,537.34,417.39
2018,8,20,8,45,632.0,141.5,2.05,24.85,542.0,674.99,517.03
2018,8,20,9,0,844.0,99.0,2.1,25.7,656.0,815.59,610.28
2018,8,20,9,15,861.0,102.0,2.2,26.4,701.0,847.42,628.01
2018,8,20,9,30,878.0,105.0,2.3,27.1,746.0,882.09,648.47
2018,8,20,9,45,874.5,114.0,2.4,27.75,778.5,902.81,659.69
2018,8,20,10,0,871.0,123.0,2.5,28.4,811.0,920.34,668.95
2018,8,20,10,15,878.5,124.5,2.6,28.9,840.0,936.86,678.03
2018,8,20,10,30,886.0,126.0,2.7,29.4,869.0,950.52,685.3
2018,8,20,10,45,892.0,126.0,2.85,29.9,891.0,958.28,689.27
2018,8,20,11,0,898.0,126.0,3.0,30.4,913.0,963.01,691.41
2018,8,20,11,15,901.5,127.0,3.1,30.75,927.5,963.37,690.88
2018,8,20,11,30,905.0,128.0,3.2,31.1,942.0,960.6,688.47
2018,8,20,11,45,864.0,153.0,3.3,31.4,934.5,937.95,673.48
2018,8,20,12,0,823.0,178.0,3.4,31.7,927.0,916.65,659.52
2018,8,20,12,15,836.5,164.5,3.45,31.8,925.0,899.71,648.65
2018,8,20,12,30,850.0,151.0,3.5,31.9,923.0,879.79,635.82
2018,8,20,12,45,806.0,172.0,3.55,31.95,897.5,842.24,611.48
2018,8,20,13,0,762.0,193.0,3.6,32.0,872.0,803.95,586.59
2018,8,20,13,15,751.0,197.0,3.65,31.85,855.5,775.08,568.21
2018,8,20,13,30,740.0,201.0,3.7,31.7,839.0,744.55,547.56
2018,8,20,13,45,782.0,175.0,3.75,31.55,832.0,723.87,534.59
2018,8,20,14,0,824.0,149.0,3.8,31.4,825.0,697.82,517.43
2018,8,20,14,15,810.0,147.5,3.85,31.1,791.0,653.86,486.54
2018,8,20,14,30,796.0,146.0,3.9,30.8,757.0,609.31,454.59
2018,8,20,14,45,770.5,147.5,3.9,30.45,714.5,560.78,418.86
2018,8,20,15,0,745.0,149.0,3.9,30.1,672.0,510.19,380.87
2018,8,20,15,15,734.5,139.5,3.9,30.1,628.5,460.4,342.12
2018,8,20,15,30,724.0,130.0,3.9,30.1,585.0,410.68,302.45
2018,8,20,15,45,656.5,134.5,3.9,29.2,522.5,352.74,257.33
2018,8,20,16,0,589.0,139.0,3.9,28.3,460.0,300.96,216.45
2018,8,20,16,15,479.5,140.0,3.9,27.6,384.5,242.21,171.32
2018,8,20,16,30,370.0,141.0,3.9,26.9,309.0,193.13,134.75
2018,8,20,16,45,440.0,118.0,3.85,26.2,293.5,163.88,107.92
2018,8,20,17,0,510.0,95.0,3.8,25.5,278.0,126.64,76.23
2018,8,20,17,15,316.0,89.0,3.7,24.55,196.5,83.55,53.21
2018,8,20,17,30,122.0,83.0,3.6,23.6,115.0,69.87,54.62
2018,8,20,17,45,68.5,64.0,3.5,22.65,81.0,54.74,41.55
2018,8,20,18,0,15.0,45.0,3.4,21.7,47.0,41.5,29.82
2018,8,20,18,15,13.5,29.5,3.3,21.0,31.0,27.69,17.14
2018,8,20,18,30,12.0,14.0,3.2,20.3,15.0,13.61,0.0
2018,8,20,18,45,6.0,7.0,3.1,19.55,7.5,6.88,0.0
2018,8,20,19,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,21,5,15,27.0,3.0,1.55,14.3,3.0,0.0,0.0
2018,8,21,5,30,54.0,6.0,1.7,14.6,6.0,19.44,0.0
2018,8,21,5,45,124.0,10.5,1.85,14.9,20.0,56.86,0.0
2018,8,21,6,0,194.0,15.0,2.0,15.2,34.0,98.61,68.2
2018,8,21,6,15,233.0,24.5,1.95,15.65,61.0,134.82,103.55
2018,8,21,6,30,272.0,34.0,1.9,16.1,88.0,174.33,139.18
2018,8,21,6,45,136.0,38.5,1.85,16.6,65.5,119.88,95.96
2018,8,21,7,0,0.0,43.0,1.8,17.1,43.0,41.52,29.5
2018,8,21,7,15,0.5,61.5,1.7,17.7,61.5,59.72,44.71
2018,8,21,7,30,1.0,80.0,1.6,18.3,80.0,78.25,59.85
2018,8,21,7,45,6.5,99.0,1.55,18.95,102.0,101.0,78.29
2018,8,21,8,0,12.0,118.0,1.5,19.6,124.0,124.14,96.72
2018,8,21,8,15,8.0,123.5,1.45,20.35,127.5,126.81,98.06
2018,8,21,8,30,4.0,129.0,1.4,21.1,131.0,129.25,99.23
2018,8,21,8,45,3.0,145.5,1.4,21.85,147.0,144.97,111.0
2018,8,21,9,0,2.0,162.0,1.4,22.6,163.0,160.61,122.48
2018,8,21,9,15,9.0,196.5,1.45,23.25,203.0,201.18,153.44
2018,8,21,9,30,16.0,231.0,1.5,23.9,243.0,242.01,183.9
2018,8,21,9,45,41.5,284.0,1.6,24.55,316.5,325.89,246.49
2018,8,21,10,0,67.0,337.0,1.7,25.2,390.0,403.72,302.7
2018,8,21,10,15,318.0,295.5,1.8,25.7,560.0,602.19,450.66
2018,8,21,10,30,569.0,254.0,1.9,26.2,730.0,798.64,588.03
2018,8,21,10,45,739.5,186.5,2.05,26.75,822.0,885.95,645.31
2018,8,21,11,0,910.0,119.0,2.2,27.3,914.0,964.89,694.92
2018,8,21,11,15,912.5,120.0,2.3,27.6,928.0,964.29,693.43
2018,8,21,11,30,915.0,121.0,2.4,27.9,942.0,960.56,690.82
2018,8,21,11,45,888.0,135.5,2.55,28.25,937.0,940.37,678.02
2018,8,21,12,0,861.0,150.0,2.7,28.6,932.0,917.46,663.52
2018,8,21,12,15,886.5,136.5,2.8,28.8,940.5,911.26,659.9
2018,8,21,12,30,912.0,123.0,2.9,29.0,949.0,901.48,653.86
2018,8,21,12,45,887.0,136.5,3.0,29.2,932.5,871.72,634.73
2018,8,21,13,0,862.0,150.0,3.1,29.4,916.0,841.3,615.18
2018,8,21,13,15,811.0,173.0,3.15,29.4,882.5,797.03,586.37
2018,8,21,13,30,760.0,196.0,3.2,29.4,849.0,752.47,556.14
2018,8,21,13,45,822.0,158.5,3.3,29.45,846.5,734.42,545.34
2018,8,21,14,0,884.0,121.0,3.4,29.5,844.0,711.07,530.15
2018,8,21,14,15,876.0,119.5,3.4,29.3,812.5,669.17,500.24
2018,8,21,14,30,868.0,118.0,3.4,29.1,781.0,625.98,468.81
2018,8,21,14,45,856.5,115.5,3.45,28.9,742.5,576.11,431.99
2018,8,21,15,0,845.0,113.0,3.5,28.7,704.0,528.13,395.47
2018,8,21,15,15,830.0,110.5,3.5,28.7,660.5,478.25,356.11
2018,8,21,15,30,815.0,108.0,3.5,28.7,617.0,428.65,315.94
2018,8,21,15,45,794.5,103.0,3.5,28.0,567.0,375.31,272.89
2018,8,21,16,0,774.0,98.0,3.5,27.3,517.0,323.26,229.76
2018,8,21,16,15,742.5,93.5,3.5,26.7,463.5,270.33,185.52
2018,8,21,16,30,711.0,89.0,3.5,26.1,410.0,216.8,140.98
2018,8,21,16,45,654.0,87.0,3.5,25.5,353.5,167.72,102.28
2018,8,21,17,0,597.0,85.0,3.5,24.9,297.0,124.59,71.44
2018,8,21,17,15,534.5,78.0,3.45,24.0,244.5,83.03,47.12
2018,8,21,17,30,472.0,71.0,3.4,23.1,192.0,50.03,37.66
2018,8,21,17,45,407.5,59.0,3.3,22.15,146.0,43.14,31.65
2018,8,21,18,0,343.0,47.0,3.2,21.2,100.0,35.76,24.94
2018,8,21,18,15,248.5,34.5,3.15,20.45,65.0,26.61,16.12
2018,8,21,18,30,154.0,22.0,3.1,19.7,30.0,17.43,0.0
2018,8,21,18,45,77.0,11.0,3.05,18.9,15.0,10.81,0.0
2018,8,21,19,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,22,5,15,4.0,1.0,0.8,14.15,1.0,0.0,0.0
2018,8,22,5,30,8.0,2.0,0.8,14.6,2.0,1.97,0.0
2018,8,22,5,45,72.5,14.0,0.8,15.0,20.5,44.26,0.0
2018,8,22,6,0,137.0,26.0,0.8,15.4,39.0,92.35,63.41
2018,8,22,6,15,206.0,36.0,0.7,16.05,69.5,135.98,103.98
2018,8,22,6,30,275.0,46.0,0.6,16.7,100.0,186.8,147.88
2018,8,22,6,45,137.5,51.0,0.45,17.4,78.0,128.9,102.41
2018,8,22,7,0,0.0,56.0,0.3,18.1,56.0,54.11,39.83
2018,8,22,7,15,0.0,68.0,0.5,18.95,68.0,65.73,49.45
2018,8,22,7,30,0.0,80.0,0.7,19.8,80.0,77.65,58.93
2018,8,22,7,45,0.0,101.0,0.85,20.7,101.0,98.78,75.68
2018,8,22,8,0,0.0,122.0,1.0,21.6,122.0,119.9,92.07
2018,8,22,8,15,1.5,141.5,1.15,22.45,142.5,140.54,107.84
2018,8,22,8,30,3.0,161.0,1.3,23.3,163.0,161.22,123.38
2018,8,22,8,45,8.0,186.5,1.45,24.15,192.0,190.91,145.76
2018,8,22,9,0,13.0,212.0,1.6,25.0,221.0,220.78,167.88
2018,8,22,9,15,36.5,260.0,1.75,25.75,286.5,297.57,225.51
2018,8,22,9,30,60.0,308.0,1.9,26.5,352.0,368.45,277.08
2018,8,22,9,45,174.5,324.0,2.05,27.3,459.5,493.85,369.59
2018,8,22,10,0,289.0,340.0,2.2,28.1,567.0,621.68,459.89
2018,8,22,10,15,566.5,242.0,2.3,28.65,708.0,781.06,574.28
2018,8,22,10,30,844.0,144.0,2.4,29.2,849.0,931.84,672.83
2018,8,22,10,45,879.5,131.0,2.45,29.75,882.0,947.9,679.97
2018,8,22,11,0,915.0,118.0,2.5,30.3,915.0,966.33,689.91
2018,8,22,11,15,919.0,118.0,2.55,30.6,929.5,966.04,688.68
2018,8,22,11,30,923.0,118.0,2.6,30.9,944.0,962.57,685.72
2018,8,22,11,45,925.5,117.0,2.7,31.2,950.5,953.59,679.81
2018,8,22,12,0,928.0,116.0,2.8,31.5,957.0,941.5,672.01
2018,8,22,12,15,926.0,117.0,2.8,31.6,954.5,924.37,660.84
2018,8,22,12,30,924.0,118.0,2.8,31.7,952.0,904.35,647.92
2018,8,22,12,45,919.0,119.5,2.85,31.75,941.5,879.53,632.42
2018,8,22,13,0,914.0,121.0,2.9,31.8,931.0,852.18,615.26
2018,8,22,13,15,910.0,120.5,2.95,31.7,913.5,821.33,596.08
2018,8,22,13,30,906.0,120.0,3.0,31.6,896.0,788.21,575.26
2018,8,22,13,45,900.5,118.0,3.1,31.5,870.5,750.5,551.4
2018,8,22,14,0,895.0,116.0,3.2,31.4,845.0,710.95,525.28
2018,8,22,14,15,886.5,114.0,3.25,31.1,812.5,667.82,495.27
2018,8,22,14,30,878.0,112.0,3.3,30.8,780.0,623.44,463.58
2018,8,22,14,45,866.5,110.0,3.35,30.55,741.5,576.35,428.97
2018,8,22,15,0,855.0,108.0,3.4,30.3,703.0,525.49,390.69
2018,8,22,15,15,840.0,105.5,3.4,30.3,659.0,475.15,351.17
2018,8,22,15,30,825.0,103.0,3.4,30.3,615.0,425.06,310.8
2018,8,22,15,45,804.5,99.5,3.45,29.35,566.5,372.6,268.86
2018,8,22,16,0,784.0,96.0,3.5,28.4,518.0,321.41,226.74
2018,8,22,16,15,750.0,93.0,3.5,27.65,464.0,268.73,182.99
2018,8,22,16,30,716.0,90.0,3.5,26.9,410.0,215.64,139.15
2018,8,22,16,45,676.5,84.5,3.5,26.2,356.5,166.15,99.74
2018,8,22,17,0,637.0,79.0,3.5,25.5,303.0,120.76,66.89
2018,8,22,17,15,580.0,72.5,3.4,24.5,250.0,77.97,42.57
2018,8,22,17,30,523.0,66.0,3.3,23.5,197.0,45.95,34.08
2018,8,22,17,45,448.5,55.5,3.2,22.45,149.0,40.26,29.1
2018,8,22,18,0,374.0,45.0,3.1,21.4,101.0,34.17,23.51
2018,8,22,18,15,243.5,31.5,3.05,20.65,62.5,24.25,13.96
2018,8,22,18,30,113.0,18.0,3.0,19.9,24.0,14.13,0.0
2018,8,22,18,45,56.5,9.0,2.9,19.15,12.0,8.85,0.0
2018,8,22,19,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,5,15,14.0,2.0,1.35,13.9,2.0,0.0,0.0
2018,8,23,5,30,28.0,4.0,1.5,14.4,4.0,3.93,0.0
2018,8,23,5,45,120.0,17.5,1.65,14.9,27.0,52.36,0.0
2018,8,23,6,0,212.0,31.0,1.8,15.4,50.0,125.46,86.39
2018,8,23,6,15,252.5,44.0,1.8,16.05,81.5,164.78,126.68
2018,8,23,6,30,293.0,57.0,1.8,16.7,113.0,208.49,165.82
2018,8,23,6,45,156.0,80.5,1.8,17.3,111.5,174.5,140.2
2018,8,23,7,0,19.0,104.0,1.8,17.9,110.0,116.24,91.7
2018,8,23,7,15,12.0,115.0,1.75,18.6,119.0,122.95,96.93
2018,8,23,7,30,5.0,126.0,1.7,19.3,128.0,129.33,101.47
2018,8,23,7,45,4.5,139.5,1.65,20.0,141.5,142.25,111.26
2018,8,23,8,0,4.0,153.0,1.6,20.7,155.0,155.18,120.84
2018,8,23,8,15,17.0,183.5,1.55,21.5,193.0,195.91,152.54
2018,8,23,8,30,30.0,214.0,1.5,22.3,231.0,244.9,189.77
2018,8,23,8,45,41.0,243.0,1.5,23.1,268.5,284.47,218.88
2018,8,23,9,0,52.0,272.0,1.5,23.9,306.0,324.3,247.58
2018,8,23,9,15,174.5,284.0,1.55,24.5,408.5,448.13,341.16
2018,8,23,9,30,297.0,296.0,1.6,25.1,511.0,576.76,433.77
2018,8,23,9,45,538.0,231.0,1.7,25.7,644.0,730.78,544.38
2018,8,23,10,0,779.0,166.0,1.8,26.3,777.0,882.93,645.42
2018,8,23,10,15,794.5,166.0,1.9,26.8,808.5,903.61,656.08
2018,8,23,10,30,810.0,166.0,2.0,27.3,840.0,921.76,666.49
2018,8,23,10,45,815.0,168.0,2.1,27.8,861.5,929.64,670.35
2018,8,23,11,0,820.0,170.0,2.2,28.3,883.0,934.64,672.53
2018,8,23,11,15,823.0,172.0,2.35,28.7,897.0,934.88,672.5
2018,8,23,11,30,826.0,174.0,2.5,29.1,911.0,932.19,670.67
2018,8,23,11,45,826.5,175.0,2.6,29.45,917.0,923.35,664.65
2018,8,23,12,0,827.0,176.0,2.7,29.8,923.0,911.69,656.92
2018,8,23,12,15,820.0,179.5,2.8,29.9,919.0,893.22,645.47
2018,8,23,12,30,813.0,183.0,2.9,30.0,915.0,872.33,632.47
2018,8,23,12,45,801.5,187.5,3.05,30.1,902.5,846.41,616.41
2018,8,23,13,0,790.0,192.0,3.2,30.2,890.0,818.61,598.98
2018,8,23,13,15,783.5,191.0,3.3,30.1,872.0,787.82,579.59
2018,8,23,13,30,777.0,190.0,3.4,30.0,854.0,754.53,557.43
2018,8,23,13,45,768.0,188.5,3.5,29.9,828.5,717.77,532.38
2018,8,23,14,0,759.0,187.0,3.6,29.8,803.0,679.81,505.98
2018,8,23,14,15,747.5,184.0,3.65,29.5,771.0,637.89,476.46
2018,8,23,14,30,736.0,181.0,3.7,29.2,739.0,595.36,445.81
2018,8,23,14,45,720.5,177.5,3.75,28.95,700.5,549.8,412.1
2018,8,23,15,0,705.0,174.0,3.8,28.7,662.0,504.41,377.67
2018,8,23,15,15,686.5,168.5,3.8,28.7,619.0,456.26,339.95
2018,8,23,15,30,668.0,163.0,3.8,28.7,576.0,409.01,302.1
2018,8,23,15,45,643.0,156.5,3.85,27.8,528.0,359.69,263.05
2018,8,23,16,0,618.0,150.0,3.9,26.9,480.0,312.37,224.68
2018,8,23,16,15,581.5,142.0,3.9,26.2,428.0,263.03,184.49
2018,8,23,16,30,545.0,134.0,3.9,25.5,376.0,217.08,147.27
2018,8,23,16,45,503.5,123.5,3.9,24.8,324.5,171.71,111.95
2018,8,23,17,0,462.0,113.0,3.9,24.1,273.0,130.63,82.58
2018,8,23,17,15,409.0,99.0,3.8,23.2,223.0,90.64,58.58
2018,8,23,17,30,356.0,85.0,3.7,22.3,173.0,61.71,47.84
2018,8,23,17,45,277.5,68.0,3.6,21.35,126.5,50.57,38.08
2018,8,23,18,0,199.0,51.0,3.5,20.4,80.0,38.81,27.49
2018,8,23,18,15,128.5,33.0,3.45,19.7,49.0,27.33,16.2
2018,8,23,18,30,58.0,15.0,3.4,19.0,18.0,12.79,0.0
2018,8,23,18,45,29.0,7.5,3.3,18.3,9.0,7.37,0.0
2018,8,23,19,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,5,15,9.5,2.0,1.7,13.5,2.0,0.0,0.0
2018,8,24,5,30,19.0,4.0,1.9,13.8,4.0,0.0,0.0
2018,8,24,5,45,56.5,14.5,2.1,14.15,18.5,30.69,0.0
2018,8,24,6,0,94.0,25.0,2.3,14.5,33.0,68.77,44.99
2018,8,24,6,15,186.0,43.0,2.3,15.0,73.5,137.24,105.52
2018,8,24,6,30,278.0,61.0,2.3,15.5,114.0,206.47,165.07
2018,8,24,6,45,163.5,73.0,2.25,16.0,106.5,168.53,136.18
2018,8,24,7,0,49.0,85.0,2.2,16.5,99.0,114.62,91.36
2018,8,24,7,15,26.5,104.5,2.15,17.15,112.5,124.24,98.9
2018,8,24,7,30,4.0,124.0,2.1,17.8,126.0,126.61,99.89
2018,8,24,7,45,11.5,148.0,2.05,18.5,153.5,156.06,123.42
2018,8,24,8,0,19.0,172.0,2.0,19.2,181.0,185.94,146.77
2018,8,24,8,15,105.0,203.0,1.95,19.95,262.0,296.52,235.11
2018,8,24,8,30,191.0,234.0,1.9,20.7,343.0,397.94,312.92
2018,8,24,8,45,447.0,196.0,1.85,21.45,479.5,579.5,451.08
2018,8,24,9,0,703.0,158.0,1.8,22.2,616.0,761.54,580.16
2018,8,24,9,15,741.0,156.0,1.85,22.9,666.0,806.46,606.62
2018,8,24,9,30,779.0,154.0,1.9,23.6,716.0,850.59,633.41
2018,8,24,9,45,777.0,164.0,1.9,24.35,748.0,871.46,643.76
2018,8,24,10,0,775.0,174.0,1.9,25.1,780.0,889.46,652.4
2018,8,24,10,15,784.5,176.5,2.05,25.7,809.0,903.56,660.44
2018,8,24,10,30,794.0,179.0,2.2,26.3,838.0,918.62,669.15
2018,8,24,10,45,801.5,180.5,2.3,26.85,860.5,928.08,673.91
2018,8,24,11,0,809.0,182.0,2.4,27.4,883.0,934.7,676.96
2018,8,24,11,15,814.5,182.0,2.55,27.8,897.5,935.09,676.91
2018,8,24,11,30,820.0,182.0,2.7,28.2,912.0,932.58,675.08
2018,8,24,11,45,823.0,181.5,2.8,28.6,918.5,924.43,669.27
2018,8,24,12,0,826.0,181.0,2.9,29.0,925.0,913.43,661.73
2018,8,24,12,15,824.0,181.0,3.0,29.2,922.0,895.81,650.44
2018,8,24,12,30,822.0,181.0,3.1,29.4,919.0,875.62,637.52
2018,8,24,12,45,817.5,181.5,3.2,29.65,908.5,851.42,621.79
2018,8,24,13,0,813.0,182.0,3.3,29.9,898.0,824.99,604.56
2018,8,24,13,15,809.0,180.0,3.4,29.8,880.5,794.52,585.36
2018,8,24,13,30,805.0,178.0,3.5,29.7,863.0,762.11,564.21
2018,8,24,13,45,799.5,174.5,3.6,29.6,838.0,725.46,539.22
2018,8,24,14,0,794.0,171.0,3.7,29.5,813.0,687.3,512.64
2018,8,24,14,15,783.5,168.0,3.75,29.2,780.5,645.11,482.81
2018,8,24,14,30,773.0,165.0,3.8,28.9,748.0,599.68,450.0
2018,8,24,14,45,760.0,160.5,3.8,28.6,709.5,553.04,415.32
2018,8,24,15,0,747.0,156.0,3.8,28.3,671.0,506.26,379.64
2018,8,24,15,15,729.5,151.5,3.8,28.3,627.5,457.55,341.19
2018,8,24,15,30,712.0,147.0,3.8,28.3,584.0,409.56,302.41
2018,8,24,15,45,689.5,141.0,3.8,27.45,536.5,359.43,262.2
2018,8,24,16,0,667.0,135.0,3.8,26.6,489.0,310.98,222.41
2018,8,24,16,15,628.0,128.5,3.75,25.95,435.0,259.9,180.47
2018,8,24,16,30,589.0,122.0,3.7,25.3,381.0,212.65,141.99
2018,8,24,16,45,550.5,112.0,3.65,24.7,329.5,166.35,105.72
2018,8,24,17,0,512.0,102.0,3.6,24.1,278.0,124.02,75.6
2018,8,24,17,15,464.5,91.0,3.5,23.2,229.5,84.34,52.97
2018,8,24,17,30,417.0,80.0,3.4,22.3,181.0,58.04,44.66
2018,8,24,17,45,344.5,65.0,3.25,21.4,134.5,48.39,36.16
2018,8,24,18,0,272.0,50.0,3.1,20.5,88.0,38.18,26.88
2018,8,24,18,15,179.5,32.5,3.05,19.8,53.5,25.3,14.2
2018,8,24,18,30,87.0,15.0,3.0,19.1,19.0,14.74,0.0
2018,8,24,18,45,43.5,7.5,2.9,18.45,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,25,5,15,12.0,2.0,1.05,13.1,2.0,0.0,0.0
2018,8,25,5,30,24.0,4.0,1.2,13.6,4.0,0.0,0.0
2018,8,25,5,45,99.0,17.0,1.35,14.05,24.5,45.31,0.0
2018,8,25,6,0,174.0,30.0,1.5,14.5,45.0,110.71,73.81
2018,8,25,6,15,117.0,32.5,1.45,15.1,45.5,88.39,66.12
2018,8,25,6,30,60.0,35.0,1.4,15.7,46.0,64.87,48.83
2018,8,25,6,45,32.5,45.0,1.4,16.3,51.0,60.49,45.76
2018,8,25,7,0,5.0,55.0,1.4,16.9,56.0,55.78,41.64
2018,8,25,7,15,54.0,101.0,1.35,17.75,121.5,135.98,108.86
2018,8,25,7,30,103.0,147.0,1.3,18.6,187.0,226.47,182.03
2018,8,25,7,45,66.5,162.5,1.25,19.5,189.5,214.57,170.44
2018,8,25,8,0,30.0,178.0,1.2,20.4,192.0,206.99,162.4
2018,8,25,8,15,30.0,197.5,1.15,21.3,213.0,227.71,177.42
2018,8,25,8,30,30.0,217.0,1.1,22.2,234.0,248.26,191.87
2018,8,25,8,45,48.0,246.5,1.1,23.1,276.5,293.83,225.58
2018,8,25,9,0,66.0,276.0,1.1,24.0,319.0,340.02,258.78
2018,8,25,9,15,98.0,303.0,1.15,24.75,371.0,395.65,298.84
2018,8,25,9,30,130.0,330.0,1.2,25.5,423.0,460.46,344.34
2018,8,25,9,45,174.5,348.0,1.25,26.25,480.0,518.52,384.51
2018,8,25,10,0,219.0,366.0,1.3,27.0,537.0,577.18,424.19
2018,8,25,10,15,255.5,374.0,1.45,27.7,580.5,625.66,456.71
2018,8,25,10,30,292.0,382.0,1.6,28.4,624.0,665.91,483.43
2018,8,25,10,45,346.0,375.5,1.7,29.05,669.5,706.33,510.5
2018,8,25,11,0,400.0,369.0,1.8,29.7,715.0,745.86,536.6
2018,8,25,11,15,454.0,357.5,1.95,30.05,756.0,783.54,562.25
2018,8,25,11,30,508.0,346.0,2.1,30.4,797.0,814.2,583.25
2018,8,25,11,45,517.0,345.5,2.25,30.75,807.0,812.96,582.38
2018,8,25,12,0,526.0,345.0,2.4,31.1,817.0,809.71,580.43
2018,8,25,12,15,634.5,284.5,2.55,31.15,853.0,831.94,598.99
2018,8,25,12,30,743.0,224.0,2.7,31.2,889.0,849.21,613.62
2018,8,25,12,45,690.5,247.5,2.85,31.3,860.0,808.63,586.18
2018,8,25,13,0,638.0,271.0,3.0,31.4,831.0,768.09,558.51
2018,8,25,13,15,698.5,233.5,3.1,31.15,835.5,757.53,554.14
2018,8,25,13,30,759.0,196.0,3.2,30.9,840.0,741.77,545.71
2018,8,25,13,45,769.0,185.5,3.3,30.7,821.0,710.4,524.93
2018,8,25,14,0,779.0,175.0,3.4,30.5,802.0,678.3,503.15
2018,8,25,14,15,746.5,180.0,3.5,30.0,761.5,628.19,468.17
2018,8,25,14,30,714.0,185.0,3.6,29.5,721.0,580.78,434.29
2018,8,25,14,45,655.5,194.0,3.65,29.0,666.5,524.44,392.88
2018,8,25,15,0,597.0,203.0,3.7,28.5,612.0,472.21,353.73
2018,8,25,15,15,532.0,207.5,3.7,28.5,554.5,417.47,311.52
2018,8,25,15,30,467.0,212.0,3.7,28.5,497.0,367.65,272.72
2018,8,25,15,45,554.5,173.5,3.75,27.2,485.0,339.17,249.0
2018,8,25,16,0,642.0,135.0,3.8,25.9,473.0,300.78,215.52
2018,8,25,16,15,639.0,122.5,3.75,25.2,430.0,254.52,176.18
2018,8,25,16,30,636.0,110.0,3.7,24.5,387.0,208.32,137.02
2018,8,25,16,45,600.5,101.5,3.65,23.8,335.5,161.38,100.03
2018,8,25,17,0,565.0,93.0,3.6,23.1,284.0,118.22,69.57
2018,8,25,17,15,489.0,83.5,3.45,22.25,228.5,76.81,47.52
2018,8,25,17,30,413.0,74.0,3.3,21.4,173.0,53.55,40.93
2018,8,25,17,45,350.0,60.0,3.2,20.55,129.0,44.56,32.95
2018,8,25,18,0,287.0,46.0,3.1,19.7,85.0,35.06,24.24
2018,8,25,18,15,194.5,30.5,2.95,19.05,52.0,23.76,12.56
2018,8,25,18,30,102.0,15.0,2.8,18.4,19.0,14.74,0.0
2018,8,25,18,45,51.0,7.5,2.7,17.75,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,26,5,15,16.0,2.5,1.05,12.65,2.0,0.0,0.0
2018,8,26,5,30,32.0,5.0,1.2,13.1,4.0,0.0,0.0
2018,8,26,5,45,127.0,14.5,1.4,13.55,23.5,50.67,0.0
2018,8,26,6,0,222.0,24.0,1.6,14.0,43.0,119.38,77.99
2018,8,26,6,15,303.0,32.5,1.6,14.65,77.5,170.89,130.93
2018,8,26,6,30,384.0,41.0,1.6,15.3,112.0,229.63,182.84
2018,8,26,6,45,224.0,38.5,1.65,15.95,83.0,161.2,130.23
2018,8,26,7,0,64.0,36.0,1.7,16.6,54.0,76.22,59.55
2018,8,26,7,15,32.0,43.5,1.7,17.5,52.5,64.54,49.39
2018,8,26,7,30,0.0,51.0,1.7,18.4,51.0,49.27,35.74
2018,8,26,7,45,2.5,73.0,1.7,19.35,74.0,72.21,54.52
2018,8,26,8,0,5.0,95.0,1.7,20.3,97.0,95.79,73.42
2018,8,26,8,15,84.0,158.0,1.75,21.2,205.0,230.48,182.49
2018,8,26,8,30,163.0,221.0,1.8,22.1,313.0,361.51,283.38
2018,8,26,8,45,427.0,187.0,1.8,22.95,456.5,551.98,428.55
2018,8,26,9,0,691.0,153.0,1.8,23.8,600.0,743.27,564.39
2018,8,26,9,15,804.0,122.0,1.9,24.55,674.5,815.82,609.89
2018,8,26,9,30,917.0,91.0,2.0,25.3,749.0,889.04,655.81
2018,8,26,9,45,927.5,91.5,2.05,26.0,785.0,913.49,668.52
2018,8,26,10,0,938.0,92.0,2.1,26.7,821.0,935.21,679.88
2018,8,26,10,15,945.5,92.5,2.2,27.3,850.5,951.33,688.44
2018,8,26,10,30,953.0,93.0,2.3,27.9,880.0,964.36,695.11
2018,8,26,10,45,958.5,93.5,2.35,28.5,902.5,972.37,698.17
2018,8,26,11,0,964.0,94.0,2.4,29.1,925.0,977.09,699.29
2018,8,26,11,15,967.5,94.0,2.5,29.5,939.5,976.14,697.97
2018,8,26,11,30,971.0,94.0,2.6,29.9,954.0,971.85,694.67
2018,8,26,11,45,973.5,93.5,2.7,30.35,960.5,962.82,688.32
2018,8,26,12,0,976.0,93.0,2.8,30.8,967.0,950.48,679.96
2018,8,26,12,15,973.5,94.0,2.85,30.95,964.0,932.08,668.21
2018,8,26,12,30,971.0,95.0,2.9,31.1,961.0,910.63,654.58
2018,8,26,12,45,966.5,96.0,3.0,31.25,950.0,884.61,638.34
2018,8,26,13,0,962.0,97.0,3.1,31.4,939.0,855.89,620.25
2018,8,26,13,15,958.5,96.5,3.2,31.35,921.0,823.93,600.4
2018,8,26,13,30,955.0,96.0,3.3,31.3,903.0,789.52,578.72
2018,8,26,13,45,949.5,95.0,3.4,31.2,877.0,750.95,554.09
2018,8,26,14,0,944.0,94.0,3.5,31.1,851.0,710.4,527.22
2018,8,26,14,15,936.0,92.5,3.6,30.8,818.0,666.03,496.08
2018,8,26,14,30,928.0,91.0,3.7,30.5,785.0,620.27,463.04
2018,8,26,14,45,917.5,89.0,3.8,30.15,745.5,571.52,426.92
2018,8,26,15,0,907.0,87.0,3.9,29.8,706.0,522.02,389.09
2018,8,26,15,15,893.0,85.0,3.9,29.8,661.0,470.45,347.87
2018,8,26,15,30,879.0,83.0,3.9,29.8,616.0,418.91,305.59
2018,8,26,15,45,859.5,80.5,3.95,28.75,566.5,365.3,261.99
2018,8,26,16,0,840.0,78.0,4.0,27.7,517.0,308.52,214.86
2018,8,26,16,15,809.0,75.5,4.0,26.95,463.0,254.44,169.23
2018,8,26,16,30,778.0,73.0,4.0,26.2,409.0,203.13,126.35
2018,8,26,16,45,736.0,69.0,3.95,25.4,353.0,152.05,86.34
2018,8,26,17,0,694.0,65.0,3.9,24.6,297.0,105.36,54.43
2018,8,26,17,15,620.0,61.5,3.8,23.55,241.5,59.1,31.49
2018,8,26,17,30,546.0,58.0,3.7,22.5,186.0,40.2,29.22
2018,8,26,17,45,473.0,48.0,3.55,21.45,138.5,34.66,24.27
2018,8,26,18,0,400.0,38.0,3.4,20.4,91.0,28.72,18.72
2018,8,26,18,15,271.5,26.5,3.3,19.65,55.5,20.87,9.75
2018,8,26,18,30,143.0,15.0,3.2,18.9,20.0,14.74,0.0
2018,8,26,18,45,71.5,7.5,3.1,18.1,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,1.8,13.8,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,1.9,14.1,1.0,0.0,0.0
2018,8,27,5,45,49.5,6.5,1.95,14.35,10.5,20.48,0.0
2018,8,27,6,0,93.0,12.0,2.0,14.6,20.0,53.53,31.34
2018,8,27,6,15,230.0,24.5,1.95,15.15,62.0,131.68,99.89
2018,8,27,6,30,367.0,37.0,1.9,15.7,104.0,216.47,172.16
2018,8,27,6,45,216.5,30.5,1.85,16.2,73.5,150.93,121.69
2018,8,27,7,0,66.0,24.0,1.8,16.7,43.0,62.88,48.4
2018,8,27,7,15,33.0,28.0,1.75,17.4,37.5,48.24,35.78
2018,8,27,7,30,0.0,32.0,1.7,18.1,32.0,30.89,20.4
2018,8,27,7,45,0.0,41.0,1.65,18.8,41.0,39.6,27.53
2018,8,27,8,0,0.0,50.0,1.6,19.5,50.0,48.31,34.54
2018,8,27,8,15,0.0,70.0,1.6,20.25,70.0,67.69,50.17
2018,8,27,8,30,0.0,90.0,1.6,21.0,90.0,87.08,65.52
2018,8,27,8,45,0.0,110.0,1.6,21.75,110.0,106.92,80.96
2018,8,27,9,0,0.0,130.0,1.6,22.5,130.0,126.79,96.16
2018,8,27,9,15,1.5,148.0,1.75,23.15,149.0,145.89,110.68
2018,8,27,9,30,3.0,166.0,1.9,23.8,168.0,165.03,125.06
2018,8,27,9,45,17.5,193.0,2.05,24.4,206.5,204.54,155.48
2018,8,27,10,0,32.0,220.0,2.2,25.0,245.0,249.68,189.61
2018,8,27,10,15,123.5,253.0,2.35,25.45,354.0,371.81,283.32
2018,8,27,10,30,215.0,286.0,2.5,25.9,463.0,494.61,373.91
2018,8,27,10,45,381.5,270.0,2.65,26.35,594.0,634.27,476.11
2018,8,27,11,0,548.0,254.0,2.8,26.8,725.0,767.88,570.38
2018,8,27,11,15,721.5,189.0,2.95,27.15,819.5,854.11,629.76
2018,8,27,11,30,895.0,124.0,3.1,27.5,914.0,931.28,680.05
2018,8,27,11,45,907.0,119.0,3.2,27.85,924.0,926.6,675.85
2018,8,27,12,0,919.0,114.0,3.3,28.2,934.0,918.71,670.28
2018,8,27,12,15,913.0,117.0,3.45,28.3,930.0,899.93,658.57
2018,8,27,12,30,907.0,120.0,3.6,28.4,926.0,878.4,645.06
2018,8,27,12,45,897.0,123.0,3.7,28.5,913.0,851.0,627.3
2018,8,27,13,0,887.0,126.0,3.8,28.6,900.0,821.35,607.96
2018,8,27,13,15,880.5,126.0,3.9,28.5,881.0,789.47,587.45
2018,8,27,13,30,874.0,126.0,4.0,28.4,862.0,755.55,565.36
2018,8,27,13,45,866.0,125.5,4.1,28.3,836.0,718.23,540.45
2018,8,27,14,0,858.0,125.0,4.2,28.2,810.0,679.32,512.61
2018,8,27,14,15,847.0,123.0,4.2,27.9,776.5,633.77,479.59
2018,8,27,14,30,836.0,121.0,4.2,27.6,743.0,588.88,446.23
2018,8,27,14,45,822.5,118.5,4.25,27.35,704.0,541.53,410.2
2018,8,27,15,0,809.0,116.0,4.3,27.1,665.0,493.93,373.01
2018,8,27,15,15,792.5,113.0,4.3,27.1,621.5,444.55,333.08
2018,8,27,15,30,776.0,110.0,4.3,27.1,578.0,395.67,292.6
2018,8,27,15,45,734.5,111.0,4.2,26.25,524.5,339.42,246.91
2018,8,27,16,0,693.0,112.0,4.1,25.4,471.0,289.52,205.49
2018,8,27,16,15,614.0,114.5,4.0,24.85,408.5,235.96,162.23
2018,8,27,16,30,535.0,117.0,3.9,24.3,346.0,190.49,126.64
2018,8,27,16,45,516.5,103.5,3.85,23.75,300.5,146.87,92.07
2018,8,27,17,0,498.0,90.0,3.8,23.2,255.0,105.24,62.52
2018,8,27,17,15,455.0,78.5,3.6,22.5,208.5,66.94,42.38
2018,8,27,17,30,412.0,67.0,3.4,21.8,162.0,48.47,36.44
2018,8,27,17,45,348.5,54.0,3.25,21.1,119.5,40.1,28.95
2018,8,27,18,0,285.0,41.0,3.1,20.4,77.0,31.25,20.76
2018,8,27,18,15,185.0,27.0,3.0,19.85,46.0,21.06,9.09
2018,8,27,18,30,85.0,13.0,2.9,19.3,15.0,12.78,0.0
2018,8,27,18,45,42.5,6.5,2.85,18.75,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,15.05,3.0,2.95,0.0
2018,8,28,6,0,0.0,6.0,2.4,15.3,6.0,5.78,0.0
2018,8,28,6,15,0.0,11.0,2.4,15.7,11.0,10.6,3.08
2018,8,28,6,30,0.0,16.0,2.4,16.1,16.0,15.43,7.34
2018,8,28,6,45,0.0,21.5,2.4,16.5,21.5,20.74,11.95
2018,8,28,7,0,0.0,27.0,2.4,16.9,27.0,26.05,16.48
2018,8,28,7,15,0.0,32.5,2.35,17.5,32.5,31.37,20.92
2018,8,28,7,30,0.0,38.0,2.3,18.1,38.0,36.69,25.27
2018,8,28,7,45,0.0,50.5,2.25,18.65,50.5,48.79,35.2
2018,8,28,8,0,0.0,63.0,2.2,19.2,63.0,60.9,44.98
2018,8,28,8,15,0.0,81.0,2.2,19.85,81.0,78.35,58.97
2018,8,28,8,30,0.0,99.0,2.2,20.5,99.0,96.05,72.93
2018,8,28,8,45,0.5,124.5,2.15,21.15,125.0,121.85,93.17
2018,8,28,9,0,1.0,150.0,2.1,21.8,151.0,147.72,113.1
2018,8,28,9,15,3.0,165.0,2.2,22.35,167.5,164.24,125.55
2018,8,28,9,30,5.0,180.0,2.3,22.9,184.0,180.81,137.94
2018,8,28,9,45,14.0,221.0,2.35,23.45,232.0,229.69,175.25
2018,8,28,10,0,23.0,262.0,2.4,24.0,280.0,285.21,216.76
2018,8,28,10,15,200.0,279.5,2.5,24.4,443.0,474.56,362.11
2018,8,28,10,30,377.0,297.0,2.6,24.8,606.0,658.42,495.61
2018,8,28,10,45,633.0,205.5,2.75,25.25,741.0,796.45,596.01
2018,8,28,11,0,889.0,114.0,2.9,25.7,876.0,924.82,680.64
2018,8,28,11,15,912.0,104.5,2.95,25.95,897.0,931.66,683.26
2018,8,28,11,30,935.0,95.0,3.0,26.2,918.0,935.26,684.92
2018,8,28,11,45,937.0,94.5,3.1,26.5,924.0,925.98,678.43
2018,8,28,12,0,939.0,94.0,3.2,26.8,930.0,913.53,670.03
2018,8,28,12,15,941.0,93.0,3.25,26.95,929.0,897.45,659.37
2018,8,28,12,30,943.0,92.0,3.3,27.1,928.0,878.3,646.75
2018,8,28,12,45,943.5,90.5,3.4,27.2,918.5,854.45,631.41
2018,8,28,13,0,944.0,89.0,3.5,27.3,909.0,827.74,614.11
2018,8,28,13,15,941.0,87.5,3.55,27.3,891.0,795.65,593.05
2018,8,28,13,30,938.0,86.0,3.6,27.3,873.0,761.13,570.21
2018,8,28,13,45,934.0,85.0,3.6,27.3,848.5,724.12,545.28
2018,8,28,14,0,930.0,84.0,3.6,27.3,824.0,685.05,518.01
2018,8,28,14,15,923.0,82.5,3.6,27.1,791.5,641.81,486.34
2018,8,28,14,30,916.0,81.0,3.6,26.9,759.0,597.12,452.82
2018,8,28,14,45,906.0,80.0,3.6,26.75,721.0,550.06,416.55
2018,8,28,15,0,896.0,79.0,3.6,26.6,683.0,502.22,378.67
2018,8,28,15,15,882.5,76.5,3.6,26.6,638.5,450.95,337.0
2018,8,28,15,30,869.0,74.0,3.6,26.6,594.0,399.7,294.24
2018,8,28,15,45,851.5,71.5,3.5,25.95,546.0,347.36,250.27
2018,8,28,16,0,834.0,69.0,3.4,25.3,498.0,295.88,206.08
2018,8,28,16,15,810.5,66.0,3.3,24.85,447.0,243.67,161.1
2018,8,28,16,30,787.0,63.0,3.2,24.4,396.0,189.0,115.04
2018,8,28,16,45,752.5,59.5,3.1,23.95,343.0,139.08,75.83
2018,8,28,17,0,718.0,56.0,3.0,23.5,290.0,92.72,44.96
2018,8,28,17,15,666.5,51.0,2.85,22.8,237.5,48.5,25.65
2018,8,28,17,30,615.0,46.0,2.7,22.1,185.0,33.6,23.53
2018,8,28,17,45,525.0,40.0,2.6,21.4,136.0,28.16,18.62
2018,8,28,18,0,435.0,34.0,2.5,20.7,87.0,25.54,15.85
2018,8,28,18,15,283.0,23.5,2.45,20.15,51.5,18.47,6.31
2018,8,28,18,30,131.0,13.0,2.4,19.6,16.0,12.78,0.0
2018,8,28,18,45,65.5,6.5,2.35,19.05,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.4,14.65,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,15.0,2.0,0.0,0.0
2018,8,29,5,45,156.0,15.0,1.55,15.3,25.5,58.5,0.0
2018,8,29,6,0,292.0,27.0,1.6,15.6,49.0,141.75,84.33
2018,8,29,6,15,370.5,37.0,1.55,16.1,88.0,199.85,151.11
2018,8,29,6,30,449.0,47.0,1.5,16.6,127.0,262.19,206.47
2018,8,29,6,45,483.5,59.5,1.45,17.1,172.0,313.54,251.44
2018,8,29,7,0,518.0,72.0,1.4,17.6,217.0,367.33,296.38
2018,8,29,7,15,602.5,73.5,1.35,18.25,276.0,438.77,353.25
2018,8,29,7,30,687.0,75.0,1.3,18.9,335.0,515.95,412.11
2018,8,29,7,45,673.0,91.0,1.25,19.5,376.5,552.01,437.21
2018,8,29,8,0,659.0,107.0,1.2,20.1,418.0,585.01,459.23
2018,8,29,8,15,753.5,92.5,1.25,20.8,485.5,655.84,509.39
2018,8,29,8,30,848.0,78.0,1.3,21.5,553.0,729.01,557.6
2018,8,29,8,45,865.0,80.0,1.35,22.2,599.5,768.49,581.35
2018,8,29,9,0,882.0,82.0,1.4,22.9,646.0,806.37,603.98
2018,8,29,9,15,893.0,84.5,1.45,23.35,687.5,837.98,622.73
2018,8,29,9,30,904.0,87.0,1.5,23.8,729.0,867.21,639.84
2018,8,29,9,45,911.5,89.0,1.6,24.3,764.0,890.31,653.34
2018,8,29,10,0,919.0,91.0,1.7,24.8,799.0,910.59,665.05
2018,8,29,10,15,926.0,92.0,1.85,25.15,828.0,926.39,674.88
2018,8,29,10,30,933.0,93.0,2.0,25.5,857.0,939.14,682.81
2018,8,29,10,45,938.0,94.0,2.15,25.8,879.0,946.93,687.74
2018,8,29,11,0,943.0,95.0,2.3,26.1,901.0,951.47,690.67
2018,8,29,11,15,946.0,95.5,2.45,26.2,915.0,950.41,690.59
2018,8,29,11,30,949.0,96.0,2.6,26.3,929.0,946.06,688.48
2018,8,29,11,45,943.0,100.5,2.7,26.4,932.5,934.53,681.31
2018,8,29,12,0,937.0,105.0,2.8,26.5,936.0,919.88,672.21
2018,8,29,12,15,944.5,100.5,2.85,26.7,936.5,904.89,662.31
2018,8,29,12,30,952.0,96.0,2.9,26.9,937.0,886.66,650.32
2018,8,29,12,45,943.0,99.5,2.95,27.1,924.5,859.66,632.54
2018,8,29,13,0,934.0,103.0,3.0,27.3,912.0,830.19,613.12
2018,8,29,13,15,907.0,114.0,3.05,27.5,886.0,792.02,587.72
2018,8,29,13,30,880.0,125.0,3.1,27.7,860.0,752.73,561.42
2018,8,29,13,45,908.0,107.5,3.15,27.9,845.5,723.99,542.23
2018,8,29,14,0,936.0,90.0,3.2,28.1,831.0,691.04,518.85
2018,8,29,14,15,887.5,105.5,3.25,28.1,785.0,637.93,479.66
2018,8,29,14,30,839.0,121.0,3.3,28.1,739.0,583.99,439.31
2018,8,29,14,45,825.5,116.5,3.35,28.05,698.0,534.64,401.9
2018,8,29,15,0,812.0,112.0,3.4,28.0,657.0,485.05,363.27
2018,8,29,15,15,824.0,99.0,3.4,28.0,620.0,438.69,325.72
2018,8,29,15,30,836.0,86.0,3.4,28.0,583.0,394.1,288.13
2018,8,29,15,45,734.0,104.5,3.45,27.4,514.0,330.28,237.55
2018,8,29,16,0,632.0,123.0,3.5,26.8,445.0,276.04,194.53
2018,8,29,16,15,505.0,131.5,3.5,26.25,371.5,221.4,152.95
2018,8,29,16,30,378.0,140.0,3.5,25.7,298.0,178.02,122.02
