Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,0,115.0,14.0,3.7,17.4,16.0,13.76,0.0
2018,9,18,18,15,57.5,7.0,3.6,16.8,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,5,45,40.0,6.0,1.65,11.7,7.0,0.0,0.0
2018,9,19,6,0,80.0,12.0,1.7,11.9,14.0,34.23,0.0
2018,9,19,6,15,209.5,25.5,1.85,12.4,47.5,111.81,61.49
2018,9,19,6,30,339.0,39.0,2.0,12.9,81.0,189.12,144.35
2018,9,19,6,45,346.5,40.5,2.1,13.4,101.5,209.31,166.89
2018,9,19,7,0,354.0,42.0,2.2,13.9,122.0,228.68,186.63
2018,9,19,7,15,177.0,55.0,2.25,14.55,95.0,163.76,134.04
2018,9,19,7,30,0.0,68.0,2.3,15.2,68.0,65.94,50.34
2018,9,19,7,45,2.0,100.0,2.35,15.85,101.0,99.96,78.7
2018,9,19,8,0,4.0,132.0,2.4,16.5,134.0,134.23,106.57
2018,9,19,8,15,11.5,154.0,2.35,17.35,160.0,161.49,128.2
2018,9,19,8,30,19.0,176.0,2.3,18.2,186.0,189.1,149.72
2018,9,19,8,45,181.0,193.5,2.3,19.05,298.5,337.69,270.17
2018,9,19,9,0,343.0,211.0,2.3,19.9,411.0,488.63,386.34
2018,9,19,9,15,601.5,159.0,2.3,20.8,539.0,649.05,506.82
2018,9,19,9,30,860.0,107.0,2.3,21.7,667.0,803.94,613.85
2018,9,19,9,45,893.0,101.5,2.3,22.55,710.0,832.58,628.88
2018,9,19,10,0,926.0,96.0,2.3,23.4,753.0,863.44,646.36
2018,9,19,10,15,933.5,97.0,2.45,24.25,781.0,877.79,653.8
2018,9,19,10,30,941.0,98.0,2.6,25.1,809.0,888.99,659.31
2018,9,19,10,45,946.0,98.5,2.75,25.95,829.5,894.34,660.99
2018,9,19,11,0,951.0,99.0,2.9,26.8,850.0,896.38,660.58
2018,9,19,11,15,953.5,100.0,3.0,27.35,862.5,893.5,657.44
2018,9,19,11,30,956.0,101.0,3.1,27.9,875.0,887.26,652.22
2018,9,19,11,45,956.5,101.5,3.2,28.45,879.0,875.57,643.5
2018,9,19,12,0,957.0,102.0,3.3,29.0,883.0,860.64,632.73
2018,9,19,12,15,955.5,102.5,3.4,29.2,878.5,840.98,619.74
2018,9,19,12,30,954.0,103.0,3.5,29.4,874.0,818.3,604.76
2018,9,19,12,45,950.5,102.5,3.6,29.65,861.0,790.28,586.01
2018,9,19,13,0,947.0,102.0,3.7,29.9,848.0,759.59,565.39
2018,9,19,13,15,941.5,101.0,3.8,29.9,826.5,724.57,541.74
2018,9,19,13,30,936.0,100.0,3.9,29.9,805.0,687.3,514.93
2018,9,19,13,45,928.0,99.0,3.95,29.95,776.5,646.48,484.73
2018,9,19,14,0,920.0,98.0,4.0,30.0,748.0,603.96,452.62
2018,9,19,14,15,908.5,96.5,4.05,29.85,712.0,557.7,417.35
2018,9,19,14,30,897.0,95.0,4.1,29.7,676.0,510.45,380.37
2018,9,19,14,45,882.0,92.5,4.1,29.55,634.0,460.07,340.0
2018,9,19,15,0,867.0,90.0,4.1,29.4,592.0,405.98,295.84
2018,9,19,15,15,847.0,87.5,4.1,29.4,545.0,353.65,251.88
2018,9,19,15,30,827.0,85.0,4.1,29.4,498.0,302.2,207.92
2018,9,19,15,45,798.5,81.5,4.05,28.75,446.5,249.04,163.29
2018,9,19,16,0,770.0,78.0,4.0,28.1,395.0,198.15,121.27
2018,9,19,16,15,728.0,73.5,3.65,27.3,341.0,147.25,82.44
2018,9,19,16,30,686.0,69.0,3.3,26.5,287.0,96.81,49.25
2018,9,19,16,45,606.5,64.0,2.9,25.75,230.5,53.14,31.28
2018,9,19,17,0,527.0,59.0,2.5,25.0,174.0,42.15,30.49
2018,9,19,17,15,423.5,49.5,2.25,23.75,125.5,37.11,25.96
2018,9,19,17,30,320.0,40.0,2.0,22.5,77.0,31.86,20.79
2018,9,19,17,45,187.5,25.0,1.75,21.2,44.0,19.67,4.75
2018,9,19,18,0,55.0,10.0,1.5,19.9,11.0,9.83,0.0
2018,9,19,18,15,27.5,5.0,1.5,19.45,5.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,20,5,45,50.5,6.5,0.5,15.7,7.5,0.0,0.0
2018,9,20,6,0,101.0,13.0,0.5,15.9,15.0,40.86,0.0
2018,9,20,6,15,248.0,26.0,0.55,16.8,50.5,123.28,61.95
2018,9,20,6,30,395.0,39.0,0.6,17.7,86.0,208.98,154.94
2018,9,20,6,45,490.0,46.5,0.65,18.55,135.0,275.63,212.82
2018,9,20,7,0,585.0,54.0,0.7,19.4,184.0,349.89,274.42
2018,9,20,7,15,643.5,60.0,0.9,20.35,237.5,411.07,324.5
2018,9,20,7,30,702.0,66.0,1.1,21.3,291.0,473.32,373.6
2018,9,20,7,45,741.5,70.0,1.3,22.25,344.5,527.94,415.18
2018,9,20,8,0,781.0,74.0,1.5,23.2,398.0,583.56,456.09
2018,9,20,8,15,808.0,77.0,1.6,24.2,448.5,630.43,488.65
2018,9,20,8,30,835.0,80.0,1.7,25.2,499.0,676.73,519.15
2018,9,20,8,45,854.0,83.0,1.8,26.25,545.5,716.39,543.48
2018,9,20,9,0,873.0,86.0,1.9,27.3,592.0,750.32,563.46
2018,9,20,9,15,888.5,87.5,1.9,28.0,633.5,782.13,581.75
2018,9,20,9,30,904.0,89.0,1.9,28.7,675.0,811.69,598.3
2018,9,20,9,45,915.5,90.0,1.9,29.45,710.5,835.03,610.44
2018,9,20,10,0,927.0,91.0,1.9,30.2,746.0,855.58,620.72
2018,9,20,10,15,934.5,92.0,1.85,30.65,774.0,869.89,627.23
2018,9,20,10,30,942.0,93.0,1.8,31.1,802.0,881.04,631.78
2018,9,20,10,45,946.5,94.0,1.8,31.6,822.0,886.46,633.15
2018,9,20,11,0,951.0,95.0,1.8,32.1,842.0,888.54,632.58
2018,9,20,11,15,953.5,95.5,1.75,32.4,854.0,885.1,628.64
2018,9,20,11,30,956.0,96.0,1.7,32.7,866.0,878.32,622.77
2018,9,20,11,45,956.5,96.0,1.7,32.95,869.5,866.09,614.27
2018,9,20,12,0,957.0,96.0,1.7,33.2,873.0,850.63,603.88
2018,9,20,12,15,956.5,95.5,1.75,33.3,868.5,830.74,591.61
2018,9,20,12,30,956.0,95.0,1.8,33.4,864.0,807.8,577.42
2018,9,20,12,45,953.0,94.5,1.85,33.5,851.0,780.11,560.11
2018,9,20,13,0,950.0,94.0,1.9,33.6,838.0,749.7,540.96
2018,9,20,13,15,945.0,93.0,1.95,33.6,817.0,714.94,518.58
2018,9,20,13,30,940.0,92.0,2.0,33.6,796.0,677.89,493.03
2018,9,20,13,45,932.0,90.5,2.05,33.55,767.0,636.49,463.98
2018,9,20,14,0,924.0,89.0,2.1,33.5,738.0,593.4,432.97
2018,9,20,14,15,913.5,87.5,2.1,33.35,702.5,547.55,399.09
2018,9,20,14,30,903.0,86.0,2.1,33.2,667.0,500.63,363.45
2018,9,20,14,45,889.0,83.5,2.1,33.05,625.0,450.5,324.46
2018,9,20,15,0,875.0,81.0,2.1,32.9,583.0,400.08,284.14
2018,9,20,15,15,855.5,78.5,2.1,32.9,536.5,347.84,241.37
2018,9,20,15,30,836.0,76.0,2.1,32.9,490.0,292.38,195.54
2018,9,20,15,45,809.5,72.5,2.15,32.3,439.0,239.35,151.98
2018,9,20,16,0,783.0,69.0,2.2,31.7,388.0,188.34,110.76
2018,9,20,16,15,744.5,65.0,1.95,30.7,335.0,137.77,73.17
2018,9,20,16,30,706.0,61.0,1.7,29.7,282.0,91.0,44.2
2018,9,20,16,45,648.0,55.5,1.45,28.75,229.0,46.74,27.66
2018,9,20,17,0,590.0,50.0,1.2,27.8,176.0,34.64,23.75
2018,9,20,17,15,494.5,42.5,1.2,26.55,127.5,30.99,20.46
2018,9,20,17,30,399.0,35.0,1.2,25.3,79.0,27.26,16.61
2018,9,20,17,45,244.0,22.5,1.2,24.1,45.0,18.23,1.38
2018,9,20,18,0,89.0,10.0,1.2,22.9,11.0,9.83,0.0
2018,9,20,18,15,44.5,5.0,1.2,22.5,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,45,50.5,5.5,1.05,16.45,6.5,0.0,0.0
2018,9,21,6,0,101.0,11.0,1.0,16.5,13.0,38.65,0.0
2018,9,21,6,15,259.5,23.0,1.2,17.5,48.5,122.9,55.79
2018,9,21,6,30,418.0,35.0,1.4,18.5,84.0,212.35,156.87
2018,9,21,6,45,509.0,43.0,1.55,19.55,133.0,278.22,215.04
2018,9,21,7,0,600.0,51.0,1.7,20.6,182.0,351.67,276.86
2018,9,21,7,15,656.0,56.5,1.75,21.45,235.0,408.82,324.18
2018,9,21,7,30,712.0,62.0,1.8,22.3,288.0,472.26,374.22
2018,9,21,7,45,748.5,66.0,1.8,23.15,340.5,525.28,414.2
2018,9,21,8,0,785.0,70.0,1.8,24.0,393.0,579.1,453.15
2018,9,21,8,15,810.5,73.5,1.8,24.9,443.0,625.55,485.18
2018,9,21,8,30,836.0,77.0,1.8,25.8,493.0,671.35,514.96
2018,9,21,8,45,855.0,79.5,1.75,26.75,539.5,706.32,535.22
2018,9,21,9,0,874.0,82.0,1.7,27.7,586.0,743.72,556.7
2018,9,21,9,15,887.0,84.0,1.65,28.4,626.5,774.12,573.49
2018,9,21,9,30,900.0,86.0,1.6,29.1,667.0,802.16,588.47
2018,9,21,9,45,910.0,87.5,1.55,29.85,701.5,824.7,599.51
2018,9,21,10,0,920.0,89.0,1.5,30.6,736.0,844.42,608.64
2018,9,21,10,15,927.0,90.5,1.55,31.05,763.5,858.71,616.12
2018,9,21,10,30,934.0,92.0,1.6,31.5,791.0,869.86,621.72
2018,9,21,10,45,939.0,92.5,1.6,32.0,811.0,875.06,622.96
2018,9,21,11,0,944.0,93.0,1.6,32.5,831.0,876.97,622.3
2018,9,21,11,15,946.5,93.5,1.65,32.75,843.0,873.5,619.57
2018,9,21,11,30,949.0,94.0,1.7,33.0,855.0,866.7,614.9
2018,9,21,11,45,949.5,94.5,1.75,33.3,858.5,855.01,607.11
2018,9,21,12,0,950.0,95.0,1.8,33.6,862.0,840.09,597.38
2018,9,21,12,15,947.0,96.0,1.85,33.65,857.0,819.84,584.91
2018,9,21,12,30,944.0,97.0,1.9,33.7,852.0,796.65,570.57
2018,9,21,12,45,938.5,97.0,1.95,33.8,838.0,767.88,552.44
2018,9,21,13,0,933.0,97.0,2.0,33.9,824.0,736.57,532.57
2018,9,21,13,15,927.5,96.0,2.0,33.8,803.0,701.93,509.64
2018,9,21,13,30,922.0,95.0,2.0,33.7,782.0,665.1,484.03
2018,9,21,13,45,914.0,94.0,2.05,33.6,753.5,624.78,455.69
2018,9,21,14,0,906.0,93.0,2.1,33.5,725.0,582.8,425.41
2018,9,21,14,15,895.0,91.0,2.15,33.25,689.5,536.95,391.77
2018,9,21,14,30,884.0,89.0,2.2,33.0,654.0,490.12,356.35
2018,9,21,14,45,869.5,87.0,2.25,32.75,613.0,441.08,318.23
2018,9,21,15,0,855.0,85.0,2.3,32.5,572.0,388.25,276.21
2018,9,21,15,15,835.0,82.0,2.3,32.5,525.0,336.22,233.43
2018,9,21,15,30,815.0,79.0,2.3,32.5,478.0,285.08,190.66
2018,9,21,15,45,787.0,76.0,2.45,31.65,428.0,233.34,148.32
2018,9,21,16,0,759.0,73.0,2.6,30.8,378.0,183.83,108.55
2018,9,21,16,15,718.5,68.0,2.6,29.9,325.0,133.61,71.56
2018,9,21,16,30,678.0,63.0,2.6,29.0,272.0,87.44,43.53
2018,9,21,16,45,617.0,57.5,2.55,28.1,220.0,41.23,29.41
2018,9,21,17,0,556.0,52.0,2.5,27.2,168.0,36.65,25.48
2018,9,21,17,15,456.0,43.5,2.3,25.95,120.5,32.22,21.48
2018,9,21,17,30,356.0,35.0,2.1,24.7,73.0,27.63,16.75
2018,9,21,17,45,212.5,22.5,1.9,23.45,41.5,18.6,0.0
2018,9,21,18,0,69.0,10.0,1.7,22.2,10.0,9.83,0.0
2018,9,21,18,15,34.5,5.0,1.65,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,16.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.15,17.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,17.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,16.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,16.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,5,45,31.5,4.5,0.2,17.1,5.0,0.0,0.0
2018,9,22,6,0,63.0,9.0,0.2,17.2,10.0,26.06,0.0
2018,9,22,6,15,214.5,22.5,0.25,17.75,44.0,106.58,41.71
2018,9,22,6,30,366.0,36.0,0.3,18.3,78.0,193.1,141.21
2018,9,22,6,45,399.0,45.5,0.3,18.85,113.0,234.12,179.58
2018,9,22,7,0,432.0,55.0,0.3,19.4,148.0,277.53,217.32
2018,9,22,7,15,288.0,82.0,0.35,20.15,151.0,251.54,198.91
2018,9,22,7,30,144.0,109.0,0.4,20.9,154.0,200.13,158.3
2018,9,22,7,45,274.5,119.0,0.45,21.65,224.0,298.17,236.47
2018,9,22,8,0,405.0,129.0,0.5,22.4,294.0,407.12,319.01
2018,9,22,8,15,579.5,113.5,0.55,23.6,382.5,519.74,401.15
2018,9,22,8,30,754.0,98.0,0.6,24.8,471.0,638.52,483.84
2018,9,22,8,45,811.0,92.0,0.7,25.95,527.5,690.38,516.24
2018,9,22,9,0,868.0,86.0,0.8,27.1,584.0,740.89,547.01
2018,9,22,9,15,882.0,88.5,0.9,28.0,625.0,772.32,565.13
2018,9,22,9,30,896.0,91.0,1.0,28.9,666.0,801.43,581.76
2018,9,22,9,45,906.5,92.5,1.1,29.75,701.0,824.14,594.25
2018,9,22,10,0,917.0,94.0,1.2,30.6,736.0,844.06,604.96
2018,9,22,10,15,925.0,96.0,1.3,31.1,764.5,859.52,613.69
2018,9,22,10,30,933.0,98.0,1.4,31.6,793.0,871.83,620.53
2018,9,22,10,45,938.5,98.0,1.5,32.1,813.0,876.76,622.77
2018,9,22,11,0,944.0,98.0,1.6,32.6,833.0,878.41,623.08
2018,9,22,11,15,947.0,99.0,1.7,32.8,845.5,875.72,621.51
2018,9,22,11,30,950.0,100.0,1.8,33.0,858.0,869.68,617.93
2018,9,22,11,45,950.5,100.0,1.85,33.2,861.0,857.33,609.92
2018,9,22,12,0,951.0,100.0,1.9,33.4,864.0,841.77,599.99
2018,9,22,12,15,951.0,99.0,2.0,33.4,859.5,821.69,588.12
2018,9,22,12,30,951.0,98.0,2.1,33.4,855.0,798.58,574.23
2018,9,22,12,45,950.5,96.0,2.2,33.4,842.5,771.19,557.44
2018,9,22,13,0,950.0,94.0,2.3,33.4,830.0,740.99,538.65
2018,9,22,13,15,945.5,92.5,2.4,33.2,809.0,705.98,515.95
2018,9,22,13,30,941.0,91.0,2.5,33.0,788.0,668.67,490.39
2018,9,22,13,45,934.0,89.5,2.6,32.8,759.5,627.77,461.58
2018,9,22,14,0,927.0,88.0,2.7,32.6,731.0,585.11,430.65
2018,9,22,14,15,916.5,87.0,2.8,32.25,695.5,539.59,396.92
2018,9,22,14,30,906.0,86.0,2.9,31.9,660.0,493.0,361.27
2018,9,22,14,45,892.0,83.5,3.0,31.55,618.0,442.76,321.8
2018,9,22,15,0,878.0,81.0,3.1,31.2,576.0,392.26,280.89
2018,9,22,15,15,858.0,78.5,3.1,31.2,529.0,339.82,237.11
2018,9,22,15,30,838.0,76.0,3.1,31.2,482.0,284.25,190.43
2018,9,22,15,45,810.5,72.5,3.15,30.15,431.0,231.12,146.57
2018,9,22,16,0,783.0,69.0,3.2,29.1,380.0,180.14,105.42
2018,9,22,16,15,743.5,64.5,3.05,28.25,326.5,129.39,68.06
2018,9,22,16,30,704.0,60.0,2.9,27.4,273.0,82.57,40.34
2018,9,22,16,45,643.5,54.0,2.75,26.5,220.0,39.32,27.99
2018,9,22,17,0,583.0,48.0,2.6,25.6,167.0,33.51,22.97
2018,9,22,17,15,481.5,40.5,2.35,24.45,119.0,29.8,19.54
2018,9,22,17,30,380.0,33.0,2.1,23.3,71.0,26.02,15.32
2018,9,22,17,45,219.0,20.5,1.8,22.15,39.5,16.86,0.0
2018,9,22,18,0,58.0,8.0,1.5,21.0,8.0,7.86,0.0
2018,9,22,18,15,29.0,4.0,1.4,20.45,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,5,45,42.0,5.5,1.1,14.5,6.0,0.0,0.0
2018,9,23,6,0,84.0,11.0,1.1,14.7,12.0,33.57,0.0
2018,9,23,6,15,167.0,23.0,1.2,15.3,37.5,90.85,29.01
2018,9,23,6,30,250.0,35.0,1.3,15.9,63.0,147.69,108.91
2018,9,23,6,45,315.5,48.5,1.35,16.55,103.0,200.23,156.27
2018,9,23,7,0,381.0,62.0,1.4,17.2,143.0,258.61,206.56
2018,9,23,7,15,381.5,79.5,1.4,17.95,179.5,294.48,237.25
2018,9,23,7,30,382.0,97.0,1.4,18.7,216.0,329.34,265.61
2018,9,23,7,45,431.5,108.5,1.35,19.45,265.5,384.59,308.85
2018,9,23,8,0,481.0,120.0,1.3,20.2,315.0,442.44,352.42
2018,9,23,8,15,623.5,106.5,1.3,21.2,392.5,538.7,424.2
2018,9,23,8,30,766.0,93.0,1.3,22.2,470.0,636.36,493.98
2018,9,23,8,45,822.0,87.0,1.3,23.2,526.0,689.88,528.03
2018,9,23,9,0,878.0,81.0,1.3,24.2,582.0,739.71,558.39
2018,9,23,9,15,890.5,83.5,1.4,25.2,622.5,770.16,575.96
2018,9,23,9,30,903.0,86.0,1.5,26.2,663.0,798.21,591.91
2018,9,23,9,45,911.5,88.5,1.6,27.15,697.0,820.48,604.01
2018,9,23,10,0,920.0,91.0,1.7,28.1,731.0,839.86,614.2
2018,9,23,10,15,927.5,92.0,1.8,28.65,759.0,853.8,621.82
2018,9,23,10,30,935.0,93.0,1.9,29.2,787.0,864.6,627.51
2018,9,23,10,45,940.5,93.5,1.95,29.7,807.0,870.0,629.45
2018,9,23,11,0,946.0,94.0,2.0,30.2,827.0,872.11,629.41
2018,9,23,11,15,948.5,95.0,2.1,30.5,839.0,868.96,627.06
2018,9,23,11,30,951.0,96.0,2.2,30.8,851.0,862.46,622.68
2018,9,23,11,45,952.0,96.0,2.3,31.1,854.5,850.45,614.79
2018,9,23,12,0,953.0,96.0,2.4,31.4,858.0,835.21,604.88
2018,9,23,12,15,953.0,95.0,2.5,31.45,853.5,815.06,592.38
2018,9,23,12,30,953.0,94.0,2.6,31.5,849.0,791.86,577.84
2018,9,23,12,45,952.0,92.5,2.7,31.6,836.5,764.52,560.35
2018,9,23,13,0,951.0,91.0,2.8,31.7,824.0,734.38,540.87
2018,9,23,13,15,892.0,111.0,2.9,31.55,784.0,684.48,506.28
2018,9,23,13,30,833.0,131.0,3.0,31.4,744.0,634.35,470.46
2018,9,23,13,45,873.0,111.0,3.1,31.25,731.5,608.15,451.89
2018,9,23,14,0,913.0,91.0,3.2,31.1,719.0,575.85,428.0
2018,9,23,14,15,909.5,86.0,3.3,30.8,685.0,530.67,393.86
2018,9,23,14,30,906.0,81.0,3.4,30.5,651.0,483.9,357.44
2018,9,23,14,45,881.0,81.0,3.45,30.2,605.5,431.54,315.74
2018,9,23,15,0,856.0,81.0,3.5,29.9,560.0,379.9,273.52
2018,9,23,15,15,813.5,82.5,3.5,29.9,507.0,321.44,225.36
2018,9,23,15,30,771.0,84.0,3.5,29.9,454.0,269.74,182.07
2018,9,23,15,45,729.5,80.5,3.65,28.85,400.5,217.27,139.32
2018,9,23,16,0,688.0,77.0,3.8,27.8,347.0,165.24,98.11
2018,9,23,16,15,698.0,66.5,3.7,26.95,307.0,122.64,65.32
2018,9,23,16,30,708.0,56.0,3.6,26.1,267.0,75.5,36.1
2018,9,23,16,45,647.0,51.0,3.5,25.25,214.5,36.9,26.07
2018,9,23,17,0,586.0,46.0,3.4,24.4,162.0,32.09,21.85
2018,9,23,17,15,474.0,38.5,3.15,23.3,114.0,28.28,18.3
2018,9,23,17,30,362.0,31.0,2.9,22.2,66.0,24.38,13.78
2018,9,23,17,45,206.5,18.5,2.7,21.15,36.0,15.1,0.0
2018,9,23,18,0,51.0,6.0,2.5,20.1,6.0,5.9,0.0
2018,9,23,18,15,25.5,3.0,2.4,19.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,24,5,45,47.0,5.0,0.6,13.95,5.5,0.0,0.0
2018,9,24,6,0,94.0,10.0,0.6,14.1,11.0,35.07,0.0
2018,9,24,6,15,257.0,21.5,0.75,14.8,45.0,116.37,28.17
2018,9,24,6,30,420.0,33.0,0.9,15.5,79.0,207.49,152.18
2018,9,24,6,45,487.5,41.5,1.05,16.2,123.0,263.5,204.46
2018,9,24,7,0,555.0,50.0,1.2,16.9,167.0,325.03,258.07
2018,9,24,7,15,642.5,53.5,1.25,17.8,225.0,393.0,314.44
2018,9,24,7,30,730.0,57.0,1.3,18.7,283.0,469.87,375.34
2018,9,24,7,45,717.5,68.0,1.35,19.55,323.0,502.88,400.45
2018,9,24,8,0,705.0,79.0,1.4,20.4,363.0,535.22,423.94
2018,9,24,8,15,721.5,87.5,1.5,21.55,410.0,578.39,454.4
2018,9,24,8,30,738.0,96.0,1.6,22.7,457.0,620.47,482.96
2018,9,24,8,45,708.5,115.5,1.65,23.85,488.5,641.16,494.34
2018,9,24,9,0,679.0,135.0,1.7,25.0,520.0,657.52,502.42
2018,9,24,9,15,696.5,140.5,1.8,25.9,560.0,690.07,523.33
2018,9,24,9,30,714.0,146.0,1.9,26.8,600.0,720.91,542.31
2018,9,24,9,45,812.5,119.0,1.95,27.7,661.5,776.28,577.11
2018,9,24,10,0,911.0,92.0,2.0,28.6,723.0,830.33,610.05
2018,9,24,10,15,916.0,94.0,2.0,29.05,749.5,843.13,615.93
2018,9,24,10,30,921.0,96.0,2.0,29.5,776.0,852.77,620.21
2018,9,24,10,45,847.5,132.5,2.0,30.0,771.0,834.5,606.21
2018,9,24,11,0,774.0,169.0,2.0,30.5,766.0,810.51,588.87
2018,9,24,11,15,678.0,217.5,2.0,30.7,746.0,775.59,563.82
2018,9,24,11,30,582.0,266.0,2.0,30.9,726.0,737.07,535.14
2018,9,24,11,45,604.5,257.5,1.95,31.15,737.0,736.88,534.57
2018,9,24,12,0,627.0,249.0,1.9,31.4,748.0,733.26,531.41
2018,9,24,12,15,725.5,201.0,1.85,31.45,775.0,745.53,541.08
2018,9,24,12,30,824.0,153.0,1.8,31.5,802.0,751.73,546.32
2018,9,24,12,45,882.0,123.5,1.75,31.6,808.0,740.83,538.74
2018,9,24,13,0,940.0,94.0,1.7,31.7,814.0,725.43,528.38
2018,9,24,13,15,934.5,93.0,1.65,31.65,792.5,690.48,503.88
2018,9,24,13,30,929.0,92.0,1.6,31.6,771.0,653.32,477.41
2018,9,24,13,45,920.5,91.0,1.6,31.6,742.0,612.42,448.02
2018,9,24,14,0,912.0,90.0,1.6,31.6,713.0,569.89,416.75
2018,9,24,14,15,900.5,88.0,1.6,31.4,677.0,523.57,382.29
2018,9,24,14,30,889.0,86.0,1.6,31.2,641.0,476.32,346.11
2018,9,24,14,45,874.0,84.0,1.6,31.0,599.5,426.96,307.32
2018,9,24,15,0,859.0,82.0,1.6,30.8,558.0,377.45,267.28
2018,9,24,15,15,838.0,79.0,1.6,30.8,511.0,321.54,221.52
2018,9,24,15,30,817.0,76.0,1.6,30.8,464.0,270.23,178.57
2018,9,24,15,45,788.0,72.5,1.65,30.1,413.5,218.12,135.93
2018,9,24,16,0,759.0,69.0,1.7,29.4,363.0,168.34,96.46
2018,9,24,16,15,716.0,65.0,1.7,28.45,310.5,119.37,61.86
2018,9,24,16,30,673.0,61.0,1.7,27.5,258.0,71.26,34.81
2018,9,24,16,45,607.0,55.5,1.7,26.6,206.0,37.59,26.48
2018,9,24,17,0,541.0,50.0,1.7,25.7,154.0,35.88,24.91
2018,9,24,17,15,420.5,41.5,1.7,24.45,107.0,31.4,20.75
2018,9,24,17,30,300.0,33.0,1.7,23.2,60.0,26.82,15.2
2018,9,24,17,45,166.5,19.5,1.65,21.95,32.5,19.17,0.0
2018,9,24,18,0,33.0,6.0,1.6,20.7,5.0,0.0,0.0
2018,9,24,18,15,16.5,3.0,1.6,20.15,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,16.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,16.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.15,16.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,16.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,25,5,45,36.5,4.0,0.55,15.4,4.5,0.0,0.0
2018,9,25,6,0,73.0,8.0,0.6,15.6,9.0,27.29,0.0
2018,9,25,6,15,229.5,20.5,0.65,16.5,41.5,105.44,13.46
2018,9,25,6,30,386.0,33.0,0.7,17.4,74.0,194.07,140.27
2018,9,25,6,45,463.5,41.5,0.75,18.25,118.0,252.39,193.56
2018,9,25,7,0,541.0,50.0,0.8,19.1,162.0,317.12,248.56
2018,9,25,7,15,523.0,66.5,0.8,19.9,200.0,349.79,276.68
2018,9,25,7,30,505.0,83.0,0.8,20.7,238.0,379.53,300.68
2018,9,25,7,45,642.5,75.5,0.8,21.45,309.0,468.65,369.08
2018,9,25,8,0,780.0,68.0,0.8,22.2,380.0,563.99,438.95
2018,9,25,8,15,813.0,70.0,0.8,23.35,431.5,612.83,471.44
2018,9,25,8,30,846.0,72.0,0.8,24.5,483.0,657.57,499.92
2018,9,25,8,45,864.5,74.5,0.8,25.65,529.0,696.03,522.08
2018,9,25,9,0,883.0,77.0,0.8,26.8,575.0,732.84,542.59
2018,9,25,9,15,897.0,78.5,0.7,27.5,615.5,763.22,557.96
2018,9,25,9,30,911.0,80.0,0.6,28.2,656.0,791.26,571.4
2018,9,25,9,45,921.5,81.5,0.55,28.95,690.5,813.99,581.85
2018,9,25,10,0,932.0,83.0,0.5,29.7,725.0,833.86,590.4
2018,9,25,10,15,939.0,84.0,0.5,30.1,752.5,847.37,596.68
2018,9,25,10,30,946.0,85.0,0.5,30.5,780.0,857.69,601.14
2018,9,25,10,45,950.5,86.0,0.5,30.85,799.5,862.72,602.58
2018,9,25,11,0,955.0,87.0,0.5,31.2,819.0,864.4,602.16
2018,9,25,11,15,958.0,87.5,0.5,31.45,831.0,860.98,599.02
2018,9,25,11,30,961.0,88.0,0.5,31.7,843.0,854.19,594.01
2018,9,25,11,45,961.5,88.5,0.5,31.95,846.5,842.09,585.9
2018,9,25,12,0,962.0,89.0,0.5,32.2,850.0,826.74,575.96
2018,9,25,12,15,960.0,88.5,0.5,32.3,844.0,805.33,562.74
2018,9,25,12,30,958.0,88.0,0.5,32.4,838.0,780.94,547.74
2018,9,25,12,45,954.0,88.0,0.5,32.55,824.5,752.76,530.26
2018,9,25,13,0,950.0,88.0,0.5,32.7,811.0,721.93,511.08
2018,9,25,13,15,944.5,87.0,0.6,32.7,789.5,686.68,489.12
2018,9,25,13,30,939.0,86.0,0.7,32.7,768.0,649.19,464.76
2018,9,25,13,45,931.5,85.0,0.8,32.65,739.5,608.52,437.45
2018,9,25,14,0,924.0,84.0,0.9,32.6,711.0,566.14,407.9
2018,9,25,14,15,913.0,82.5,1.0,32.5,675.5,520.08,374.74
2018,9,25,14,30,902.0,81.0,1.1,32.4,640.0,473.01,339.58
2018,9,25,14,45,887.5,78.5,1.2,32.25,598.0,422.89,300.99
2018,9,25,15,0,873.0,76.0,1.3,32.1,556.0,372.56,260.9
2018,9,25,15,15,853.0,73.5,1.3,32.1,509.0,320.62,218.25
2018,9,25,15,30,833.0,71.0,1.3,32.1,462.0,265.52,172.76
2018,9,25,15,45,805.0,68.0,1.45,31.45,411.5,213.37,130.44
2018,9,25,16,0,777.0,65.0,1.6,30.8,361.0,163.43,91.26
2018,9,25,16,15,736.0,61.0,1.5,29.85,308.5,113.88,56.9
2018,9,25,16,30,695.0,57.0,1.4,28.9,256.0,68.44,33.34
2018,9,25,16,45,632.0,50.5,1.35,27.95,203.5,37.03,25.83
2018,9,25,17,0,569.0,44.0,1.3,27.0,151.0,30.93,20.56
2018,9,25,17,15,460.5,36.5,1.25,25.8,105.0,27.06,16.94
2018,9,25,17,30,352.0,29.0,1.2,24.6,59.0,23.11,11.71
2018,9,25,17,45,200.0,17.5,1.2,23.35,32.0,17.2,0.0
2018,9,25,18,0,48.0,6.0,1.2,22.1,5.0,0.0,0.0
2018,9,25,18,15,24.0,3.0,1.15,21.6,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,16.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,16.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,26,5,45,16.0,3.0,0.35,16.65,3.0,0.0,0.0
2018,9,26,6,0,32.0,6.0,0.4,16.8,6.0,14.34,0.0
2018,9,26,6,15,72.0,19.5,0.45,17.55,25.5,49.79,0.0
2018,9,26,6,30,112.0,33.0,0.5,18.3,45.0,87.17,61.16
2018,9,26,6,45,187.0,44.5,0.55,19.05,77.5,141.05,107.63
2018,9,26,7,0,262.0,56.0,0.6,19.8,110.0,194.81,152.9
2018,9,26,7,15,314.5,73.5,0.6,20.55,156.0,251.18,199.18
2018,9,26,7,30,367.0,91.0,0.6,21.3,202.0,310.97,246.58
2018,9,26,7,45,341.0,115.0,0.6,22.05,233.0,336.54,265.53
2018,9,26,8,0,315.0,139.0,0.6,22.8,264.0,350.74,275.21
2018,9,26,8,15,453.5,134.5,0.65,23.9,340.0,451.39,350.55
2018,9,26,8,30,592.0,130.0,0.7,25.0,416.0,555.41,424.6
2018,9,26,8,45,729.5,105.0,0.75,26.05,491.0,639.14,482.35
2018,9,26,9,0,867.0,80.0,0.8,27.1,566.0,721.58,535.22
2018,9,26,9,15,879.0,83.0,0.85,28.2,606.0,751.64,551.15
2018,9,26,9,30,891.0,86.0,0.9,29.3,646.0,779.3,565.87
2018,9,26,9,45,886.5,93.0,1.0,30.35,675.5,795.85,574.05
2018,9,26,10,0,882.0,100.0,1.1,31.4,705.0,809.11,580.21
2018,9,26,10,15,901.5,97.0,1.1,32.05,736.0,827.66,589.48
2018,9,26,10,30,921.0,94.0,1.1,32.7,767.0,843.39,596.88
2018,9,26,10,45,926.5,94.5,1.05,33.35,786.5,848.47,596.96
2018,9,26,11,0,932.0,95.0,1.0,34.0,806.0,850.3,595.23
2018,9,26,11,15,911.5,106.5,1.0,34.35,810.5,839.35,587.13
2018,9,26,11,30,891.0,118.0,1.0,34.7,815.0,825.24,577.33
2018,9,26,11,45,869.5,128.5,1.0,35.0,811.0,808.4,566.09
2018,9,26,12,0,848.0,139.0,1.0,35.3,807.0,786.87,552.01
2018,9,26,12,15,858.0,134.0,0.9,35.4,806.0,771.14,540.9
2018,9,26,12,30,868.0,129.0,0.8,35.5,805.0,752.32,527.85
2018,9,26,12,45,818.0,148.0,0.75,35.6,776.5,712.11,500.77
2018,9,26,13,0,768.0,167.0,0.7,35.7,748.0,670.9,472.42
2018,9,26,13,15,708.0,184.0,0.6,35.6,708.5,622.48,438.92
2018,9,26,13,30,648.0,201.0,0.5,35.5,669.0,575.82,406.31
2018,9,26,13,45,563.5,223.0,0.4,35.45,618.5,522.25,368.55
2018,9,26,14,0,479.0,245.0,0.3,35.4,568.0,473.31,333.76
2018,9,26,14,15,403.5,251.5,0.4,35.1,514.0,420.17,297.93
2018,9,26,14,30,328.0,258.0,0.5,34.8,460.0,374.98,266.96
2018,9,26,14,45,268.0,248.0,0.55,34.55,405.5,325.07,232.07
2018,9,26,15,0,208.0,238.0,0.6,34.3,351.0,283.91,203.17
2018,9,26,15,15,170.0,218.5,0.6,34.3,305.5,243.33,173.99
2018,9,26,15,30,132.0,199.0,0.6,34.3,260.0,206.44,147.56
2018,9,26,15,45,301.0,153.0,1.0,33.3,272.0,187.57,128.08
2018,9,26,16,0,470.0,107.0,1.4,32.3,284.0,150.49,93.15
2018,9,26,16,15,462.0,93.5,1.5,31.2,246.0,111.7,65.72
2018,9,26,16,30,454.0,80.0,1.6,30.1,208.0,73.67,44.02
2018,9,26,16,45,431.0,67.0,1.7,29.0,168.0,48.28,35.14
2018,9,26,17,0,408.0,54.0,1.8,27.9,128.0,40.24,28.23
2018,9,26,17,15,302.0,41.5,1.75,26.7,86.5,31.54,20.47
2018,9,26,17,30,196.0,29.0,1.7,25.5,45.0,22.65,10.57
2018,9,26,17,45,104.5,15.5,1.65,24.25,23.5,15.24,0.0
2018,9,26,18,0,13.0,2.0,1.6,23.0,2.0,0.0,0.0
2018,9,26,18,15,6.5,1.0,1.55,22.45,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.45,18.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.45,18.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,18.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,18.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,27,5,45,24.0,3.5,0.85,18.35,3.5,0.0,0.0
2018,9,27,6,0,48.0,7.0,0.9,18.3,7.0,19.42,0.0
2018,9,27,6,15,128.0,20.0,1.05,18.65,30.5,71.37,0.0
2018,9,27,6,30,208.0,33.0,1.2,19.0,54.0,128.38,90.65
2018,9,27,6,45,161.0,46.0,1.35,19.35,68.0,124.8,94.67
2018,9,27,7,0,114.0,59.0,1.5,19.7,82.0,124.37,96.86
2018,9,27,7,15,73.5,78.5,1.5,20.1,95.0,124.46,97.84
2018,9,27,7,30,33.0,98.0,1.5,20.5,108.0,120.64,94.58
2018,9,27,7,45,62.5,111.0,1.5,20.95,134.0,151.28,119.79
2018,9,27,8,0,92.0,124.0,1.5,21.4,160.0,190.6,151.47
2018,9,27,8,15,48.0,137.0,1.4,22.0,156.0,171.91,134.89
2018,9,27,8,30,4.0,150.0,1.3,22.6,152.0,151.64,117.0
2018,9,27,8,45,137.5,155.0,1.25,23.25,231.5,260.54,204.98
2018,9,27,9,0,271.0,160.0,1.2,23.9,311.0,371.25,290.38
2018,9,27,9,15,523.0,138.0,1.15,24.6,455.5,551.02,424.05
2018,9,27,9,30,775.0,116.0,1.1,25.3,600.0,724.5,542.91
2018,9,27,9,45,781.5,120.5,1.1,26.0,631.0,744.67,551.96
2018,9,27,10,0,788.0,125.0,1.1,26.7,662.0,762.23,560.92
2018,9,27,10,15,702.0,155.5,1.1,27.1,648.0,732.98,539.48
2018,9,27,10,30,616.0,186.0,1.1,27.5,634.0,697.29,513.15
2018,9,27,10,45,681.0,171.0,1.15,27.9,678.0,732.33,537.25
2018,9,27,11,0,746.0,156.0,1.2,28.3,722.0,764.91,557.66
2018,9,27,11,15,653.0,200.0,1.2,28.4,701.0,729.39,531.96
2018,9,27,11,30,560.0,244.0,1.2,28.5,680.0,690.1,503.22
2018,9,27,11,45,514.5,271.0,1.25,28.65,672.5,671.74,489.77
2018,9,27,12,0,469.0,298.0,1.3,28.8,665.0,652.26,475.33
2018,9,27,12,15,537.0,263.5,1.3,28.8,681.5,656.58,479.82
2018,9,27,12,30,605.0,229.0,1.3,28.8,698.0,657.38,481.52
2018,9,27,12,45,754.5,164.0,1.35,28.8,738.5,679.46,499.28
2018,9,27,13,0,904.0,99.0,1.4,28.8,779.0,693.21,510.55
2018,9,27,13,15,757.5,151.0,1.4,28.85,710.0,620.16,457.4
2018,9,27,13,30,611.0,203.0,1.4,28.9,641.0,552.57,408.11
2018,9,27,13,45,466.0,244.5,1.45,28.9,571.0,484.87,358.71
2018,9,27,14,0,321.0,286.0,1.5,28.9,501.0,428.06,316.71
2018,9,27,14,15,350.0,263.5,1.55,28.85,486.5,405.61,300.43
2018,9,27,14,30,379.0,241.0,1.6,28.8,472.0,380.28,281.15
2018,9,27,14,45,322.5,234.5,1.65,28.7,421.5,332.88,245.69
2018,9,27,15,0,266.0,228.0,1.7,28.6,371.0,290.14,213.69
2018,9,27,15,15,293.5,198.5,1.7,28.6,343.5,257.32,187.19
2018,9,27,15,30,321.0,169.0,1.7,28.6,316.0,221.83,157.87
2018,9,27,15,45,304.5,151.5,1.85,27.9,278.5,185.24,129.4
2018,9,27,16,0,288.0,134.0,2.0,27.2,241.0,150.23,102.7
2018,9,27,16,15,195.0,119.5,2.0,26.35,187.0,113.01,78.56
2018,9,27,16,30,102.0,105.0,2.0,25.5,133.0,89.94,65.76
2018,9,27,16,45,66.0,83.0,2.0,24.65,99.5,72.41,56.33
2018,9,27,17,0,30.0,61.0,2.0,23.8,66.0,54.35,40.66
2018,9,27,17,15,26.0,41.5,2.0,22.95,45.0,37.74,25.9
2018,9,27,17,30,22.0,22.0,2.0,22.1,24.0,20.75,8.46
2018,9,27,17,45,18.0,11.5,2.05,21.2,12.5,11.3,0.0
2018,9,27,18,0,14.0,1.0,2.1,20.3,1.0,0.0,0.0
2018,9,27,18,15,7.0,0.5,2.05,19.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.25,14.1,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.3,14.2,1.0,0.98,0.0
2018,9,28,6,15,0.0,5.0,1.3,14.55,5.0,4.82,0.0
2018,9,28,6,30,0.0,9.0,1.3,14.9,9.0,8.67,1.18
2018,9,28,6,45,9.0,9.0,1.3,15.2,11.0,13.03,5.19
2018,9,28,7,0,18.0,9.0,1.3,15.5,13.0,18.91,10.42
2018,9,28,7,15,9.0,15.0,1.25,15.95,17.0,18.95,10.58
2018,9,28,7,30,0.0,21.0,1.2,16.4,21.0,20.26,11.63
2018,9,28,7,45,0.0,45.5,1.1,16.9,45.5,43.94,31.62
2018,9,28,8,0,0.0,70.0,1.0,17.4,70.0,67.67,51.28
2018,9,28,8,15,0.0,66.0,1.0,18.1,66.0,63.8,47.73
2018,9,28,8,30,0.0,62.0,1.0,18.8,62.0,59.93,44.24
2018,9,28,8,45,0.0,80.0,1.0,19.5,80.0,77.38,58.25
2018,9,28,9,0,0.0,98.0,1.0,20.2,98.0,95.03,72.16
2018,9,28,9,15,1.5,101.0,1.1,20.95,102.0,99.05,74.99
2018,9,28,9,30,3.0,104.0,1.2,21.7,106.0,103.13,77.9
2018,9,28,9,45,6.5,139.5,1.3,22.5,144.0,141.02,107.5
2018,9,28,10,0,10.0,175.0,1.4,23.3,182.0,179.04,136.56
2018,9,28,10,15,12.5,208.5,1.5,23.95,217.5,214.28,163.0
2018,9,28,10,30,15.0,242.0,1.6,24.6,253.0,249.4,188.93
2018,9,28,10,45,17.5,254.0,1.7,25.25,267.0,262.81,198.33
2018,9,28,11,0,20.0,266.0,1.8,25.9,281.0,276.09,207.65
2018,9,28,11,15,77.0,282.0,1.95,26.4,341.5,339.88,256.24
2018,9,28,11,30,134.0,298.0,2.1,26.9,402.0,401.89,302.34
2018,9,28,11,45,356.0,247.5,2.25,27.4,524.5,524.64,395.7
2018,9,28,12,0,578.0,197.0,2.4,27.9,647.0,634.29,476.28
2018,9,28,12,15,686.0,170.0,2.5,28.2,701.0,672.93,503.77
2018,9,28,12,30,794.0,143.0,2.6,28.5,755.0,705.48,526.99
2018,9,28,12,45,853.0,119.0,2.7,28.75,766.0,700.28,523.47
2018,9,28,13,0,912.0,95.0,2.8,29.0,777.0,690.3,516.52
2018,9,28,13,15,907.0,94.0,2.9,29.0,756.5,656.4,492.05
2018,9,28,13,30,902.0,93.0,3.0,29.0,736.0,620.36,465.61
2018,9,28,13,45,895.0,91.0,3.1,29.0,707.5,580.3,435.63
2018,9,28,14,0,888.0,89.0,3.2,29.0,679.0,538.59,403.63
2018,9,28,14,15,878.0,86.5,3.35,28.7,644.0,493.58,368.83
2018,9,28,14,30,868.0,84.0,3.5,28.4,609.0,447.57,332.15
2018,9,28,14,45,853.5,81.5,3.6,28.1,568.0,399.09,292.44
2018,9,28,15,0,839.0,79.0,3.7,27.8,527.0,346.84,248.83
2018,9,28,15,15,817.0,76.5,3.7,27.8,481.0,296.03,205.28
2018,9,28,15,30,795.0,74.0,3.7,27.8,435.0,246.35,162.48
2018,9,28,15,45,766.5,70.0,3.85,26.5,385.5,195.57,120.55
2018,9,28,16,0,738.0,66.0,4.0,25.2,336.0,147.11,82.52
2018,9,28,16,15,683.5,62.0,3.9,24.25,282.5,99.25,50.66
2018,9,28,16,30,629.0,58.0,3.8,23.3,229.0,53.47,28.66
2018,9,28,16,45,553.0,51.5,3.75,22.3,178.0,35.39,25.04
2018,9,28,17,0,477.0,45.0,3.7,21.3,127.0,32.67,22.48
2018,9,28,17,15,365.5,35.5,3.55,20.35,85.5,27.05,17.1
2018,9,28,17,30,254.0,26.0,3.4,19.4,44.0,21.14,7.49
2018,9,28,17,45,136.5,14.5,3.25,18.45,23.0,14.25,0.0
2018,9,28,18,0,19.0,3.0,3.1,17.5,2.0,0.0,0.0
