Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,18,15,9.5,1.5,3.05,17.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,29,5,45,14.0,2.0,1.1,12.05,2.0,0.0,0.0
2018,9,29,6,0,28.0,4.0,1.2,12.2,4.0,3.93,0.0
2018,9,29,6,15,157.5,19.0,1.25,12.8,32.5,77.48,0.0
2018,9,29,6,30,287.0,34.0,1.3,13.4,61.0,155.7,110.38
2018,9,29,6,45,360.0,43.5,1.35,14.0,99.5,208.33,161.8
2018,9,29,7,0,433.0,53.0,1.4,14.6,138.0,266.74,213.29
2018,9,29,7,15,474.0,64.5,1.35,15.1,182.5,317.49,257.11
2018,9,29,7,30,515.0,76.0,1.3,15.6,227.0,370.59,301.03
2018,9,29,7,45,349.5,116.0,1.2,16.15,227.0,339.25,275.09
2018,9,29,8,0,184.0,156.0,1.1,16.7,227.0,282.37,227.74
2018,9,29,8,15,152.5,178.5,1.1,17.4,242.5,291.82,233.97
2018,9,29,8,30,121.0,201.0,1.1,18.1,258.0,298.58,237.35
2018,9,29,8,45,157.0,220.0,1.05,18.8,301.5,345.45,272.78
2018,9,29,9,0,193.0,239.0,1.0,19.5,345.0,393.57,308.01
2018,9,29,9,15,394.5,208.0,1.05,20.2,445.0,524.7,407.58
2018,9,29,9,30,596.0,177.0,1.1,20.9,545.0,651.49,499.24
2018,9,29,9,45,751.0,131.5,1.2,21.55,621.0,729.09,553.04
2018,9,29,10,0,906.0,86.0,1.3,22.2,697.0,802.48,600.83
2018,9,29,10,15,913.5,86.5,1.45,22.7,723.5,815.19,608.14
2018,9,29,10,30,921.0,87.0,1.6,23.2,750.0,824.82,614.08
2018,9,29,10,45,925.5,88.0,1.8,23.65,769.0,829.42,617.32
2018,9,29,11,0,930.0,89.0,2.0,24.1,788.0,830.76,618.39
2018,9,29,11,15,933.0,90.0,2.15,24.35,799.5,827.63,616.52
2018,9,29,11,30,936.0,91.0,2.3,24.6,811.0,821.22,612.51
2018,9,29,11,45,936.5,90.5,2.45,24.9,813.5,808.1,603.88
2018,9,29,12,0,937.0,90.0,2.6,25.2,816.0,791.84,593.14
2018,9,29,12,15,938.0,89.0,2.65,25.3,811.5,772.37,580.06
2018,9,29,12,30,939.0,88.0,2.7,25.4,807.0,749.86,564.93
2018,9,29,12,45,938.5,86.0,2.8,25.55,794.0,722.42,546.49
2018,9,29,13,0,938.0,84.0,2.9,25.7,781.0,692.23,525.27
2018,9,29,13,15,932.5,83.0,2.95,25.65,759.5,657.27,499.64
2018,9,29,13,30,927.0,82.0,3.0,25.6,738.0,620.13,471.87
2018,9,29,13,45,919.5,80.5,3.05,25.6,709.5,579.41,440.73
2018,9,29,14,0,912.0,79.0,3.1,25.6,681.0,537.04,407.55
2018,9,29,14,15,900.5,78.0,3.15,25.4,645.5,491.8,371.61
2018,9,29,14,30,889.0,77.0,3.2,25.2,610.0,445.63,333.92
2018,9,29,14,45,853.5,80.5,3.25,25.0,563.5,393.82,291.15
2018,9,29,15,0,818.0,84.0,3.3,24.8,517.0,340.16,246.2
2018,9,29,15,15,810.0,77.0,3.3,24.8,473.5,290.31,202.73
2018,9,29,15,30,802.0,70.0,3.3,24.8,430.0,240.28,158.82
2018,9,29,15,45,778.0,66.0,3.3,24.05,382.0,190.08,116.53
2018,9,29,16,0,754.0,62.0,3.3,23.3,334.0,141.72,78.2
2018,9,29,16,15,642.5,64.5,3.2,22.7,271.0,91.67,47.07
2018,9,29,16,30,531.0,67.0,3.1,22.1,208.0,56.02,34.2
2018,9,29,16,45,442.0,58.0,3.0,21.45,158.0,41.32,30.24
2018,9,29,17,0,353.0,49.0,2.9,20.8,108.0,36.68,25.93
2018,9,29,17,15,306.5,36.5,2.7,20.05,74.5,28.36,18.1
2018,9,29,17,30,260.0,24.0,2.5,19.3,41.0,19.44,4.6
2018,9,29,17,45,130.0,12.0,2.3,18.5,20.5,11.8,0.0
2018,9,29,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,14.65,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,14.7,5.0,0.0,0.0
2018,9,30,6,15,124.5,19.5,0.8,14.9,28.5,56.27,0.0
2018,9,30,6,30,211.0,33.0,0.9,15.1,52.0,128.6,89.07
2018,9,30,6,45,350.0,43.5,1.05,15.3,100.0,203.27,156.54
2018,9,30,7,0,489.0,54.0,1.2,15.5,148.0,290.87,230.84
2018,9,30,7,15,378.5,78.0,1.25,15.95,164.0,283.67,228.62
2018,9,30,7,30,268.0,102.0,1.3,16.4,180.0,260.54,211.43
2018,9,30,7,45,281.5,123.0,1.4,16.9,218.5,300.72,244.26
2018,9,30,8,0,295.0,144.0,1.5,17.4,257.0,340.92,275.82
2018,9,30,8,15,422.5,138.5,1.5,18.1,324.0,430.37,345.88
2018,9,30,8,30,550.0,133.0,1.5,18.8,391.0,519.29,413.1
2018,9,30,8,45,575.0,142.5,1.5,19.55,435.5,564.11,444.06
2018,9,30,9,0,600.0,152.0,1.5,20.3,480.0,604.93,471.72
2018,9,30,9,15,606.0,161.5,1.35,20.8,513.5,630.88,487.27
2018,9,30,9,30,612.0,171.0,1.2,21.3,547.0,654.85,501.01
2018,9,30,9,45,645.0,170.0,1.05,21.8,585.5,686.38,520.12
2018,9,30,10,0,678.0,169.0,0.9,22.3,624.0,716.4,537.43
2018,9,30,10,15,721.0,159.0,0.85,22.55,660.0,742.96,553.75
2018,9,30,10,30,764.0,149.0,0.8,22.8,696.0,767.47,567.86
2018,9,30,10,45,806.0,136.0,0.7,23.0,726.5,784.3,576.12
2018,9,30,11,0,848.0,123.0,0.6,23.2,757.0,800.14,583.7
2018,9,30,11,15,860.0,120.0,0.65,23.35,771.0,797.21,581.66
2018,9,30,11,30,872.0,117.0,0.7,23.5,785.0,794.03,579.82
2018,9,30,11,45,739.5,177.0,0.75,23.65,745.0,743.48,546.28
2018,9,30,12,0,607.0,237.0,0.8,23.8,705.0,689.41,507.61
2018,9,30,12,15,433.0,290.5,0.75,23.75,623.0,599.8,443.09
2018,9,30,12,30,259.0,344.0,0.7,23.7,541.0,514.91,380.96
2018,9,30,12,45,375.5,291.0,0.7,23.7,571.0,533.28,397.05
2018,9,30,13,0,492.0,238.0,0.7,23.7,601.0,545.08,407.01
2018,9,30,13,15,455.0,258.0,0.7,23.65,586.5,522.57,389.79
2018,9,30,13,30,418.0,278.0,0.7,23.6,572.0,500.85,373.4
2018,9,30,13,45,336.5,280.0,0.7,23.6,510.5,441.41,330.03
2018,9,30,14,0,255.0,282.0,0.7,23.6,449.0,386.21,289.62
2018,9,30,14,15,212.5,267.5,0.8,23.5,401.5,343.08,258.41
2018,9,30,14,30,170.0,253.0,0.9,23.4,354.0,300.87,227.37
2018,9,30,14,45,141.0,230.5,1.0,23.25,310.5,260.45,197.28
2018,9,30,15,0,112.0,208.0,1.1,23.1,267.0,222.76,168.95
2018,9,30,15,15,73.0,177.5,1.1,23.1,214.5,182.15,138.27
2018,9,30,15,30,34.0,147.0,1.1,23.1,162.0,142.19,108.17
2018,9,30,15,45,84.5,133.0,1.35,22.7,164.5,131.72,98.24
2018,9,30,16,0,135.0,119.0,1.6,22.3,167.0,119.56,86.72
2018,9,30,16,15,138.0,109.5,1.5,21.85,152.0,102.25,73.96
2018,9,30,16,30,141.0,100.0,1.4,21.4,137.0,84.0,62.63
2018,9,30,16,45,107.0,79.0,1.35,20.95,103.5,65.66,51.26
2018,9,30,17,0,73.0,58.0,1.3,20.5,70.0,49.21,36.63
2018,9,30,17,15,44.0,38.5,1.25,20.05,45.0,33.39,22.11
2018,9,30,17,30,15.0,19.0,1.2,19.6,20.0,17.9,1.3
2018,9,30,17,45,7.5,9.5,1.15,19.1,10.0,9.34,0.0
2018,9,30,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,15.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,0.7,15.5,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,0.7,15.6,5.0,0.0,0.0
2018,10,1,6,15,146.5,18.5,0.65,15.95,29.5,61.44,0.0
2018,10,1,6,30,258.0,31.0,0.6,16.3,54.0,141.24,95.71
2018,10,1,6,45,353.0,41.5,0.6,16.7,95.5,201.23,153.15
2018,10,1,7,0,448.0,52.0,0.6,17.1,137.0,269.4,211.26
2018,10,1,7,15,506.0,60.5,0.6,17.7,184.0,325.16,258.07
2018,10,1,7,30,564.0,69.0,0.6,18.3,231.0,384.58,305.92
2018,10,1,7,45,612.5,74.5,0.65,18.9,281.5,438.46,348.01
2018,10,1,8,0,661.0,80.0,0.7,19.5,332.0,494.32,390.11
2018,10,1,8,15,731.0,76.0,0.8,20.45,389.0,552.18,432.59
2018,10,1,8,30,801.0,72.0,0.9,21.4,446.0,614.62,477.0
2018,10,1,8,45,822.0,74.5,1.0,22.3,490.5,652.77,502.11
2018,10,1,9,0,843.0,77.0,1.1,23.2,535.0,685.71,522.59
2018,10,1,9,15,860.0,78.0,1.15,23.9,575.0,716.13,540.99
2018,10,1,9,30,877.0,79.0,1.2,24.6,615.0,744.43,557.76
2018,10,1,9,45,890.0,79.5,1.25,25.35,649.0,766.78,570.28
2018,10,1,10,0,903.0,80.0,1.3,26.1,683.0,786.46,581.03
2018,10,1,10,15,911.0,80.5,1.35,26.6,709.0,799.4,587.89
2018,10,1,10,30,919.0,81.0,1.4,27.1,735.0,809.26,592.87
2018,10,1,10,45,924.5,81.5,1.45,27.6,754.0,814.0,594.59
2018,10,1,11,0,930.0,82.0,1.5,28.1,773.0,815.5,594.36
2018,10,1,11,15,932.5,82.5,1.6,28.35,784.0,811.38,591.67
2018,10,1,11,30,935.0,83.0,1.7,28.6,795.0,803.99,586.95
2018,10,1,11,45,935.5,83.5,1.8,28.85,798.0,791.85,579.16
2018,10,1,12,0,936.0,84.0,1.9,29.1,801.0,776.54,569.33
2018,10,1,12,15,934.5,84.0,2.05,29.15,795.5,756.21,556.94
2018,10,1,12,30,933.0,84.0,2.2,29.2,790.0,732.95,542.48
2018,10,1,12,45,929.5,83.0,2.3,29.3,776.0,704.56,523.97
2018,10,1,13,0,926.0,82.0,2.4,29.4,762.0,673.6,502.3
2018,10,1,13,15,914.5,83.5,2.45,29.3,739.0,637.74,476.5
2018,10,1,13,30,903.0,85.0,2.5,29.2,716.0,600.11,448.86
2018,10,1,13,45,900.5,81.5,2.6,29.1,689.0,561.05,419.77
2018,10,1,14,0,898.0,78.0,2.7,29.0,662.0,520.04,388.34
2018,10,1,14,15,879.5,78.5,2.65,28.8,624.5,473.64,351.79
2018,10,1,14,30,861.0,79.0,2.6,28.6,587.0,426.93,314.09
2018,10,1,14,45,710.5,112.0,2.6,28.4,511.5,355.47,258.83
2018,10,1,15,0,560.0,145.0,2.6,28.2,436.0,302.0,217.65
2018,10,1,15,15,612.5,119.5,2.6,28.2,411.0,263.91,183.87
2018,10,1,15,30,665.0,94.0,2.6,28.2,386.0,220.35,144.9
2018,10,1,15,45,576.0,97.0,2.55,27.5,328.5,172.48,108.62
2018,10,1,16,0,487.0,100.0,2.5,26.8,271.0,133.85,82.14
2018,10,1,16,15,436.5,89.0,2.35,26.1,224.0,93.81,56.55
2018,10,1,16,30,386.0,78.0,2.2,25.4,177.0,58.93,44.86
2018,10,1,16,45,329.0,64.5,2.05,24.65,135.5,47.37,34.91
2018,10,1,17,0,272.0,51.0,1.9,23.9,94.0,38.43,26.92
2018,10,1,17,15,189.5,36.0,1.75,23.1,60.5,27.76,16.97
2018,10,1,17,30,107.0,21.0,1.6,22.3,27.0,16.52,0.0
2018,10,1,17,45,53.5,10.5,1.45,21.5,13.5,10.32,0.0
2018,10,1,18,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.5,16.8,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.5,16.8,3.0,0.0,0.0
2018,10,2,6,15,37.5,17.0,0.55,17.15,19.5,27.68,0.0
2018,10,2,6,30,57.0,31.0,0.6,17.5,36.0,60.38,38.05
2018,10,2,6,45,126.5,48.5,0.6,17.85,69.5,114.1,85.82
2018,10,2,7,0,196.0,66.0,0.6,18.2,103.0,167.99,131.44
2018,10,2,7,15,223.5,84.0,0.5,18.75,138.0,208.34,165.35
2018,10,2,7,30,251.0,102.0,0.4,19.3,173.0,250.37,199.38
2018,10,2,7,45,190.0,120.5,0.3,19.85,180.5,245.71,194.93
2018,10,2,8,0,129.0,139.0,0.2,20.4,188.0,228.7,180.32
2018,10,2,8,15,85.5,137.0,0.45,21.2,171.0,201.38,158.34
2018,10,2,8,30,42.0,135.0,0.7,22.0,154.0,165.4,128.88
2018,10,2,8,45,97.5,180.0,0.95,22.8,231.0,258.86,202.4
2018,10,2,9,0,153.0,225.0,1.2,23.6,308.0,348.02,269.82
2018,10,2,9,15,238.5,232.5,1.35,24.25,372.5,426.41,328.41
2018,10,2,9,30,324.0,240.0,1.5,24.9,437.0,499.93,382.19
2018,10,2,9,45,439.0,215.5,1.65,25.55,498.0,570.54,433.81
2018,10,2,10,0,554.0,191.0,1.8,26.2,559.0,635.63,480.66
2018,10,2,10,15,662.0,163.5,1.9,26.6,620.0,695.94,523.43
2018,10,2,10,30,770.0,136.0,2.0,27.0,681.0,750.35,560.04
2018,10,2,10,45,794.5,132.5,2.05,27.45,707.5,764.79,568.12
2018,10,2,11,0,819.0,129.0,2.1,27.9,734.0,776.4,574.69
2018,10,2,11,15,765.5,154.0,2.2,28.1,726.0,753.72,559.09
2018,10,2,11,30,712.0,179.0,2.3,28.3,718.0,729.83,542.15
2018,10,2,11,45,650.5,201.0,2.4,28.55,695.0,693.84,515.96
2018,10,2,12,0,589.0,223.0,2.5,28.8,672.0,656.91,488.97
2018,10,2,12,15,664.0,191.0,2.6,28.9,693.5,664.85,496.16
2018,10,2,12,30,739.0,159.0,2.7,29.0,715.0,667.73,499.27
2018,10,2,12,45,788.0,138.5,2.75,29.15,722.0,659.65,493.64
2018,10,2,13,0,837.0,118.0,2.8,29.3,729.0,646.42,484.14
2018,10,2,13,15,812.5,125.0,2.9,29.25,704.0,610.07,457.5
2018,10,2,13,30,788.0,132.0,3.0,29.2,679.0,573.04,429.97
2018,10,2,13,45,763.0,133.5,3.1,29.15,645.0,530.24,397.81
2018,10,2,14,0,738.0,135.0,3.2,29.1,611.0,485.22,363.38
2018,10,2,14,15,768.0,116.0,3.3,28.85,587.5,450.88,336.2
2018,10,2,14,30,798.0,97.0,3.4,28.6,564.0,410.32,303.13
2018,10,2,14,45,750.5,102.0,3.5,28.35,516.0,359.91,262.24
2018,10,2,15,0,703.0,107.0,3.6,28.1,468.0,309.54,220.92
2018,10,2,15,15,728.5,90.0,3.6,28.1,434.0,268.12,184.02
2018,10,2,15,30,754.0,73.0,3.6,28.1,400.0,220.33,141.75
2018,10,2,15,45,709.5,71.0,3.7,27.1,349.5,171.43,102.61
2018,10,2,16,0,665.0,69.0,3.8,26.1,299.0,123.37,67.03
2018,10,2,16,15,629.0,61.5,3.7,25.35,251.0,78.31,39.03
2018,10,2,16,30,593.0,54.0,3.6,24.6,203.0,36.84,26.1
2018,10,2,16,45,498.0,48.5,3.5,23.85,153.5,33.99,23.55
2018,10,2,17,0,403.0,43.0,3.4,23.1,104.0,32.15,21.63
2018,10,2,17,15,286.0,31.5,3.1,22.35,66.5,24.52,14.15
2018,10,2,17,30,169.0,20.0,2.8,21.6,29.0,16.32,0.0
2018,10,2,17,45,84.5,10.0,2.55,20.8,14.5,9.83,0.0
2018,10,2,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,5,45,6.0,1.0,1.35,16.85,1.0,0.0,0.0
2018,10,3,6,0,12.0,2.0,1.4,16.9,2.0,0.0,0.0
2018,10,3,6,15,6.0,6.0,1.65,17.25,6.0,7.64,0.0
2018,10,3,6,30,0.0,10.0,1.9,17.6,10.0,9.64,1.33
2018,10,3,6,45,0.0,15.0,2.1,18.0,15.0,14.46,6.2
2018,10,3,7,0,0.0,20.0,2.3,18.4,20.0,19.29,10.46
2018,10,3,7,15,0.0,23.5,2.5,18.8,23.5,22.67,13.42
2018,10,3,7,30,0.0,27.0,2.7,19.2,27.0,26.05,16.29
2018,10,3,7,45,0.0,23.5,2.85,19.6,23.5,22.67,13.42
2018,10,3,8,0,0.0,20.0,3.0,20.0,20.0,19.3,10.53
2018,10,3,8,15,0.0,20.5,3.2,20.55,20.5,19.78,10.85
2018,10,3,8,30,0.0,21.0,3.4,21.1,21.0,20.27,11.17
2018,10,3,8,45,0.0,34.5,3.6,21.65,34.5,33.32,21.84
2018,10,3,9,0,0.0,48.0,3.8,22.2,48.0,46.39,32.38
2018,10,3,9,15,3.0,112.5,3.9,22.6,114.5,111.58,84.91
2018,10,3,9,30,6.0,177.0,4.0,23.0,181.0,178.56,137.66
2018,10,3,9,45,55.0,225.0,4.05,23.4,261.5,269.54,209.38
2018,10,3,10,0,104.0,273.0,4.1,23.8,342.0,363.09,281.12
2018,10,3,10,15,208.5,293.5,4.15,23.9,438.0,463.88,358.69
2018,10,3,10,30,313.0,314.0,4.2,24.0,534.0,570.64,438.53
2018,10,3,10,45,275.5,328.5,4.2,24.15,526.0,553.83,423.97
2018,10,3,11,0,238.0,343.0,4.2,24.3,518.0,531.1,405.77
2018,10,3,11,15,180.0,348.0,4.15,24.2,481.5,487.59,372.19
2018,10,3,11,30,122.0,353.0,4.1,24.1,445.0,444.28,338.66
2018,10,3,11,45,103.5,347.0,4.1,24.05,425.0,417.5,318.43
2018,10,3,12,0,85.0,341.0,4.1,24.0,405.0,394.53,300.92
2018,10,3,12,15,115.5,351.0,4.0,23.75,437.5,423.74,323.55
2018,10,3,12,30,146.0,361.0,3.9,23.5,470.0,448.77,342.74
2018,10,3,12,45,95.0,328.5,3.85,23.3,399.0,377.67,288.99
2018,10,3,13,0,44.0,296.0,3.8,23.1,328.0,310.47,237.8
2018,10,3,13,15,42.0,284.0,3.7,22.9,314.0,295.07,226.51
2018,10,3,13,30,40.0,272.0,3.6,22.7,300.0,279.82,215.16
2018,10,3,13,45,89.5,281.0,3.5,22.5,339.5,310.81,239.68
2018,10,3,14,0,139.0,290.0,3.4,22.3,379.0,334.95,258.31
2018,10,3,14,15,122.5,270.5,3.3,22.2,345.5,301.96,232.86
2018,10,3,14,30,106.0,251.0,3.2,22.1,312.0,273.36,210.84
2018,10,3,14,45,60.5,207.5,3.1,21.95,242.0,212.71,164.19
2018,10,3,15,0,15.0,164.0,3.0,21.8,172.0,159.46,123.25
2018,10,3,15,15,24.0,157.0,3.0,21.8,168.0,150.54,116.19
2018,10,3,15,30,33.0,150.0,3.0,21.8,164.0,143.39,110.31
2018,10,3,15,45,37.5,121.5,2.8,21.55,135.5,116.81,88.87
2018,10,3,16,0,42.0,93.0,2.6,21.3,107.0,90.0,67.13
2018,10,3,16,15,22.5,72.5,2.35,21.0,80.0,68.33,50.53
2018,10,3,16,30,3.0,52.0,2.1,20.7,53.0,50.25,38.23
2018,10,3,16,45,1.5,45.0,1.9,20.45,45.5,43.36,32.02
2018,10,3,17,0,0.0,38.0,1.7,20.2,38.0,36.33,25.45
2018,10,3,17,15,0.0,23.5,1.5,19.75,23.5,22.69,12.6
2018,10,3,17,30,0.0,9.0,1.3,19.3,9.0,8.68,0.0
2018,10,3,17,45,0.0,4.5,1.05,18.85,4.5,4.42,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,45,13.0,2.0,0.7,14.6,1.5,0.0,0.0
2018,10,4,6,0,26.0,4.0,0.7,14.6,3.0,0.0,0.0
2018,10,4,6,15,181.0,15.5,0.85,15.1,28.5,67.16,0.0
2018,10,4,6,30,336.0,27.0,1.0,15.6,54.0,158.88,100.28
2018,10,4,6,45,444.5,34.5,1.15,16.1,98.0,224.84,170.04
2018,10,4,7,0,553.0,42.0,1.3,16.6,142.0,297.99,233.68
2018,10,4,7,15,336.0,66.5,1.35,17.1,133.0,245.4,196.51
2018,10,4,7,30,119.0,91.0,1.4,17.6,124.0,162.17,130.05
2018,10,4,7,45,61.5,93.0,1.45,18.1,110.0,129.53,103.17
2018,10,4,8,0,4.0,95.0,1.5,18.6,96.0,95.73,74.25
2018,10,4,8,15,5.0,112.5,1.6,19.25,114.5,114.01,88.9
2018,10,4,8,30,6.0,130.0,1.7,19.9,133.0,132.27,103.2
2018,10,4,8,45,21.0,167.5,1.75,20.5,178.5,180.83,141.82
2018,10,4,9,0,36.0,205.0,1.8,21.1,224.0,236.59,185.13
2018,10,4,9,15,44.5,221.0,1.85,21.55,246.5,258.96,201.76
2018,10,4,9,30,53.0,237.0,1.9,22.0,269.0,281.44,218.39
2018,10,4,9,45,53.5,247.0,2.0,22.45,280.5,291.53,225.28
2018,10,4,10,0,54.0,257.0,2.1,22.9,292.0,301.45,232.07
2018,10,4,10,15,76.0,273.0,2.15,23.2,325.0,333.89,256.53
2018,10,4,10,30,98.0,289.0,2.2,23.5,358.0,366.16,280.49
2018,10,4,10,45,135.0,284.5,2.3,23.75,382.0,393.73,301.48
2018,10,4,11,0,172.0,280.0,2.4,24.0,406.0,415.26,317.93
2018,10,4,11,15,137.5,261.5,2.5,24.05,363.0,367.37,281.48
2018,10,4,11,30,103.0,243.0,2.6,24.1,320.0,319.92,245.25
2018,10,4,11,45,97.5,244.5,2.75,24.15,317.5,314.43,241.07
2018,10,4,12,0,92.0,246.0,2.9,24.2,315.0,308.73,236.6
2018,10,4,12,15,94.5,237.5,3.0,24.1,308.0,298.84,229.35
2018,10,4,12,30,97.0,229.0,3.1,24.0,301.0,288.66,221.86
2018,10,4,12,45,346.5,218.0,3.25,23.9,468.5,438.18,339.38
2018,10,4,13,0,596.0,207.0,3.4,23.8,636.0,571.5,439.76
2018,10,4,13,15,529.0,215.5,3.45,23.6,588.0,517.69,398.39
2018,10,4,13,30,462.0,224.0,3.5,23.4,540.0,467.18,359.94
2018,10,4,13,45,415.0,219.0,3.6,23.2,494.0,418.25,322.61
2018,10,4,14,0,368.0,214.0,3.7,23.0,448.0,372.03,286.85
2018,10,4,14,15,559.0,161.5,3.65,22.75,494.0,390.56,299.57
2018,10,4,14,30,750.0,109.0,3.6,22.5,540.0,394.33,298.26
2018,10,4,14,45,741.0,101.5,3.6,22.25,501.5,348.51,259.17
2018,10,4,15,0,732.0,94.0,3.6,22.0,463.0,302.37,219.14
2018,10,4,15,15,709.5,90.0,3.6,22.0,420.0,252.9,176.17
2018,10,4,15,30,687.0,86.0,3.6,22.0,377.0,207.55,136.79
2018,10,4,15,45,647.5,81.0,3.5,21.55,328.5,160.38,98.34
2018,10,4,16,0,608.0,76.0,3.4,21.1,280.0,116.8,66.08
2018,10,4,16,15,583.0,67.0,3.25,20.8,236.0,74.3,40.15
2018,10,4,16,30,558.0,58.0,3.1,20.5,192.0,39.81,29.15
2018,10,4,16,45,477.5,50.0,3.0,20.15,145.0,35.93,25.59
2018,10,4,17,0,397.0,42.0,2.9,19.8,98.0,31.92,21.64
2018,10,4,17,15,265.5,30.5,2.7,19.4,61.0,24.23,13.44
2018,10,4,17,30,134.0,19.0,2.5,19.0,24.0,18.68,0.0
2018,10,4,17,45,67.0,9.5,2.35,18.6,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,5,45,12.5,2.0,1.1,11.35,1.5,0.0,0.0
2018,10,5,6,0,25.0,4.0,1.2,11.4,3.0,0.0,0.0
2018,10,5,6,15,183.0,15.5,1.4,11.95,28.0,67.23,0.0
2018,10,5,6,30,341.0,27.0,1.6,12.5,53.0,158.55,97.69
2018,10,5,6,45,456.0,34.0,1.8,13.05,98.0,227.22,173.64
2018,10,5,7,0,571.0,41.0,2.0,13.6,143.0,299.66,238.05
2018,10,5,7,15,477.0,61.5,2.0,14.25,165.0,306.22,248.1
2018,10,5,7,30,383.0,82.0,2.0,14.9,187.0,298.17,243.83
2018,10,5,7,45,410.0,97.5,2.0,15.5,230.5,343.76,281.53
2018,10,5,8,0,437.0,113.0,2.0,16.1,274.0,390.12,318.34
2018,10,5,8,15,628.0,90.5,1.9,16.85,356.5,497.72,403.01
2018,10,5,8,30,819.0,68.0,1.8,17.6,439.0,609.93,487.5
2018,10,5,8,45,849.0,68.0,1.7,18.35,486.0,647.5,512.2
2018,10,5,9,0,879.0,68.0,1.6,19.1,533.0,687.74,537.37
2018,10,5,9,15,891.5,70.0,1.5,19.9,572.0,716.4,553.49
2018,10,5,9,30,904.0,72.0,1.4,20.7,611.0,742.64,567.63
2018,10,5,9,45,912.5,74.0,1.35,21.5,643.5,763.28,578.15
2018,10,5,10,0,921.0,76.0,1.3,22.3,676.0,781.02,586.62
2018,10,5,10,15,913.0,82.0,1.4,22.9,697.0,787.45,589.58
2018,10,5,10,30,905.0,88.0,1.5,23.5,718.0,790.48,590.44
2018,10,5,10,45,847.0,116.0,1.65,24.1,717.5,777.52,581.08
2018,10,5,11,0,789.0,144.0,1.8,24.7,717.0,757.96,567.34
2018,10,5,11,15,866.5,112.0,1.95,25.0,750.0,775.03,579.33
2018,10,5,11,30,944.0,80.0,2.1,25.3,783.0,790.83,590.14
2018,10,5,11,45,943.5,80.5,2.2,25.65,785.0,777.61,580.8
2018,10,5,12,0,943.0,81.0,2.3,26.0,787.0,761.25,569.61
2018,10,5,12,15,938.5,82.5,2.4,26.1,780.5,740.01,555.65
2018,10,5,12,30,934.0,84.0,2.5,26.2,774.0,715.95,539.7
2018,10,5,12,45,922.0,87.5,2.55,26.35,758.0,686.26,518.49
2018,10,5,13,0,910.0,91.0,2.6,26.5,742.0,654.42,494.81
2018,10,5,13,15,851.0,110.5,2.65,26.4,705.0,606.89,459.47
2018,10,5,13,30,792.0,130.0,2.7,26.3,668.0,561.66,425.28
2018,10,5,13,45,760.0,133.0,2.75,26.25,631.5,514.81,389.67
2018,10,5,14,0,728.0,136.0,2.8,26.2,595.0,470.21,354.93
2018,10,5,14,15,731.0,125.0,2.95,26.0,563.5,429.0,322.32
2018,10,5,14,30,734.0,114.0,3.1,25.8,532.0,386.23,287.38
2018,10,5,14,45,780.5,94.0,3.25,25.6,509.5,351.47,256.65
2018,10,5,15,0,827.0,74.0,3.4,25.4,487.0,308.73,218.29
2018,10,5,15,15,803.5,71.0,3.4,25.4,440.5,258.42,174.66
2018,10,5,15,30,780.0,68.0,3.4,25.4,394.0,209.45,132.55
2018,10,5,15,45,746.0,64.5,3.55,24.6,345.0,160.09,92.73
2018,10,5,16,0,712.0,61.0,3.7,23.8,296.0,113.67,59.12
2018,10,5,16,15,645.5,57.5,3.45,23.1,243.0,69.14,35.22
2018,10,5,16,30,579.0,54.0,3.2,22.4,190.0,36.75,26.25
2018,10,5,16,45,450.0,47.0,3.0,21.7,137.0,33.56,23.33
2018,10,5,17,0,321.0,40.0,2.8,21.0,84.0,30.32,20.09
2018,10,5,17,15,230.5,28.5,2.6,20.25,53.0,22.56,11.57
2018,10,5,17,30,140.0,17.0,2.4,19.5,22.0,16.71,0.0
2018,10,5,17,45,70.0,8.5,2.15,18.75,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,6,6,15,153.5,15.0,2.65,14.2,25.0,57.92,0.0
2018,10,6,6,30,289.0,27.0,2.8,14.5,48.0,139.5,81.15
2018,10,6,6,45,348.5,36.0,2.9,14.8,82.0,188.03,142.62
2018,10,6,7,0,408.0,45.0,3.0,15.1,116.0,237.66,188.45
2018,10,6,7,15,544.5,48.5,3.0,15.6,176.5,320.52,259.32
2018,10,6,7,30,681.0,52.0,3.0,16.1,237.0,411.46,335.16
2018,10,6,7,45,725.0,55.5,3.0,16.6,288.0,464.2,378.72
2018,10,6,8,0,769.0,59.0,3.0,17.1,339.0,518.29,421.85
2018,10,6,8,15,799.5,61.0,3.1,17.8,387.5,563.35,456.53
2018,10,6,8,30,830.0,63.0,3.2,18.5,436.0,604.45,487.31
2018,10,6,8,45,852.5,64.5,3.3,19.2,481.0,642.6,514.66
2018,10,6,9,0,875.0,66.0,3.4,19.9,526.0,679.34,539.32
2018,10,6,9,15,889.0,68.0,3.55,20.55,565.5,708.89,558.65
2018,10,6,9,30,903.0,70.0,3.7,21.2,605.0,736.08,576.14
2018,10,6,9,45,913.0,72.0,3.9,21.85,638.5,757.73,589.73
2018,10,6,10,0,923.0,74.0,4.1,22.5,672.0,776.52,601.28
2018,10,6,10,15,931.0,75.0,4.2,22.85,698.5,789.7,609.18
2018,10,6,10,30,939.0,76.0,4.3,23.2,725.0,799.73,614.96
2018,10,6,10,45,944.5,77.0,4.4,23.5,744.5,804.61,617.34
2018,10,6,11,0,950.0,78.0,4.5,23.8,764.0,806.18,617.63
2018,10,6,11,15,953.5,78.0,4.6,23.95,775.0,801.83,614.34
2018,10,6,11,30,957.0,78.0,4.7,24.1,786.0,794.15,608.84
2018,10,6,11,45,868.0,107.0,4.8,24.2,750.5,744.8,573.74
2018,10,6,12,0,779.0,136.0,4.9,24.3,715.0,695.48,538.22
2018,10,6,12,15,657.0,159.0,4.95,24.3,645.0,615.96,478.17
2018,10,6,12,30,535.0,182.0,5.0,24.3,575.0,538.96,419.2
2018,10,6,12,45,515.0,194.5,5.1,24.3,567.0,521.51,405.52
2018,10,6,13,0,495.0,207.0,5.2,24.3,559.0,502.98,390.68
2018,10,6,13,15,587.0,179.0,5.2,24.2,584.0,512.29,398.12
2018,10,6,13,30,679.0,151.0,5.2,24.1,609.0,513.77,398.84
2018,10,6,13,45,786.5,117.0,5.25,23.95,625.5,511.52,396.09
2018,10,6,14,0,894.0,83.0,5.3,23.8,642.0,500.33,385.26
2018,10,6,14,15,893.5,78.0,5.3,23.6,610.0,457.06,348.9
2018,10,6,14,30,893.0,73.0,5.3,23.4,578.0,412.03,310.21
2018,10,6,14,45,862.0,74.5,5.3,23.2,532.0,360.9,266.23
2018,10,6,15,0,831.0,76.0,5.3,23.0,486.0,307.5,219.92
2018,10,6,15,15,821.0,70.5,5.3,23.0,443.0,258.15,175.82
2018,10,6,15,30,811.0,65.0,5.3,23.0,400.0,208.81,132.22
2018,10,6,15,45,777.5,61.5,5.2,22.4,350.0,158.11,90.78
2018,10,6,16,0,744.0,58.0,5.1,21.8,300.0,110.26,56.18
2018,10,6,16,15,693.0,53.5,4.75,21.25,248.5,64.02,31.69
2018,10,6,16,30,642.0,49.0,4.4,20.7,197.0,36.09,25.85
2018,10,6,16,45,558.5,42.5,4.1,20.15,147.5,29.97,20.35
2018,10,6,17,0,475.0,36.0,3.8,19.6,98.0,26.93,17.25
2018,10,6,17,15,315.0,25.5,3.5,18.95,59.0,19.92,9.02
2018,10,6,17,30,155.0,15.0,3.2,18.3,20.0,14.74,0.0
2018,10,6,17,45,77.5,7.5,2.85,17.6,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.05,12.15,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.1,12.2,2.0,0.0,0.0
2018,10,7,6,15,192.5,13.5,2.35,13.0,26.0,66.88,0.0
2018,10,7,6,30,358.0,24.0,2.6,13.8,50.0,157.31,86.34
2018,10,7,6,45,473.5,32.0,2.85,14.65,95.5,224.75,169.57
2018,10,7,7,0,589.0,40.0,3.1,15.5,141.0,302.2,238.21
2018,10,7,7,15,654.5,45.0,3.4,16.2,192.5,362.28,291.61
2018,10,7,7,30,720.0,50.0,3.7,16.9,244.0,426.14,346.25
2018,10,7,7,45,761.0,54.5,4.0,17.6,296.0,479.71,390.93
2018,10,7,8,0,802.0,59.0,4.3,18.3,348.0,534.33,434.95
2018,10,7,8,15,830.0,61.0,4.4,19.0,397.0,575.24,466.8
2018,10,7,8,30,858.0,63.0,4.5,19.7,446.0,619.08,499.85
2018,10,7,8,45,878.0,65.5,4.6,20.4,491.5,657.35,527.62
2018,10,7,9,0,898.0,68.0,4.7,21.1,537.0,693.96,552.38
2018,10,7,9,15,912.5,69.5,4.7,21.65,577.0,723.62,571.55
2018,10,7,9,30,927.0,71.0,4.7,22.2,617.0,750.88,588.8
2018,10,7,9,45,937.5,72.0,4.7,22.7,650.5,772.02,601.59
2018,10,7,10,0,948.0,73.0,4.7,23.2,684.0,790.25,612.29
2018,10,7,10,15,955.0,75.0,4.65,23.6,711.0,803.85,619.68
2018,10,7,10,30,962.0,77.0,4.6,24.0,738.0,814.2,624.83
2018,10,7,10,45,966.5,77.5,4.6,24.45,756.5,817.7,625.42
2018,10,7,11,0,971.0,78.0,4.6,24.9,775.0,817.82,623.81
2018,10,7,11,15,973.5,78.0,4.55,25.15,785.5,812.52,618.74
2018,10,7,11,30,976.0,78.0,4.5,25.4,796.0,803.82,611.48
2018,10,7,11,45,976.0,77.5,4.45,25.7,797.5,789.44,600.35
2018,10,7,12,0,976.0,77.0,4.4,26.0,799.0,771.81,587.13
2018,10,7,12,15,972.5,78.0,4.4,26.1,792.5,750.09,571.75
2018,10,7,12,30,969.0,79.0,4.4,26.2,786.0,725.42,554.33
2018,10,7,12,45,963.5,79.5,4.35,26.35,771.0,696.13,532.28
2018,10,7,13,0,958.0,80.0,4.3,26.5,756.0,664.28,507.66
2018,10,7,13,15,950.0,79.5,4.35,26.5,733.0,627.62,479.7
2018,10,7,13,30,942.0,79.0,4.4,26.5,710.0,588.92,449.63
2018,10,7,13,45,931.5,78.0,4.4,26.5,679.5,546.63,416.12
2018,10,7,14,0,921.0,77.0,4.4,26.5,649.0,502.91,380.71
2018,10,7,14,15,906.5,75.5,4.45,26.35,611.5,455.81,342.24
2018,10,7,14,30,892.0,74.0,4.5,26.2,574.0,408.07,302.25
2018,10,7,14,45,871.5,73.0,4.5,26.05,531.0,358.38,259.83
2018,10,7,15,0,851.0,72.0,4.5,25.9,488.0,309.08,217.02
2018,10,7,15,15,826.5,69.0,4.5,25.9,441.0,253.98,169.52
2018,10,7,15,30,802.0,66.0,4.5,25.9,394.0,203.91,126.63
2018,10,7,15,45,763.0,63.0,4.3,25.3,343.0,153.55,86.57
2018,10,7,16,0,724.0,60.0,4.1,24.7,292.0,106.63,53.93
2018,10,7,16,15,663.0,55.5,3.55,23.8,239.5,61.43,31.53
2018,10,7,16,30,602.0,51.0,3.0,22.9,187.0,34.84,24.5
2018,10,7,16,45,509.5,43.5,2.45,22.0,138.0,31.1,21.11
2018,10,7,17,0,417.0,36.0,1.9,21.1,89.0,27.22,17.3
2018,10,7,17,15,270.5,25.0,1.75,20.3,53.0,19.73,7.97
2018,10,7,17,30,124.0,14.0,1.6,19.5,17.0,13.76,0.0
2018,10,7,17,45,62.0,7.0,1.45,18.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.1,13.95,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,8,6,15,185.0,13.5,1.1,14.7,25.0,64.26,0.0
2018,10,8,6,30,345.0,24.0,1.1,15.4,48.0,151.13,75.53
2018,10,8,6,45,462.0,31.5,1.1,16.15,92.0,218.43,162.09
2018,10,8,7,0,579.0,39.0,1.1,16.9,136.0,295.05,228.69
2018,10,8,7,15,645.0,43.5,1.15,17.65,186.5,354.05,279.63
2018,10,8,7,30,711.0,48.0,1.2,18.4,237.0,416.89,331.55
2018,10,8,7,45,752.5,51.0,1.3,19.2,287.5,468.39,372.92
2018,10,8,8,0,794.0,54.0,1.4,20.0,338.0,517.51,411.0
2018,10,8,8,15,821.0,56.5,1.55,20.8,386.0,561.49,444.05
2018,10,8,8,30,848.0,59.0,1.7,21.6,434.0,604.91,475.67
2018,10,8,8,45,867.0,61.5,1.85,22.4,478.5,642.16,501.88
2018,10,8,9,0,886.0,64.0,2.0,23.2,523.0,677.74,525.11
2018,10,8,9,15,900.0,65.0,2.0,23.65,562.0,706.16,542.73
2018,10,8,9,30,914.0,66.0,2.0,24.1,601.0,732.21,558.55
2018,10,8,9,45,923.5,67.5,2.0,24.55,633.5,752.93,570.56
2018,10,8,10,0,933.0,69.0,2.0,25.0,666.0,770.76,580.59
2018,10,8,10,15,939.5,70.0,2.0,25.4,691.5,782.74,586.79
2018,10,8,10,30,946.0,71.0,2.0,25.8,717.0,791.53,590.94
2018,10,8,10,45,951.0,71.0,2.0,26.15,735.5,794.86,591.63
2018,10,8,11,0,956.0,71.0,2.0,26.5,754.0,794.86,590.27
2018,10,8,11,15,958.5,71.5,2.05,26.75,764.5,790.18,586.53
2018,10,8,11,30,961.0,72.0,2.1,27.0,775.0,782.15,580.7
2018,10,8,11,45,962.0,72.0,2.1,27.3,777.5,769.21,571.19
2018,10,8,12,0,963.0,72.0,2.1,27.6,780.0,753.03,559.63
2018,10,8,12,15,961.0,72.5,2.15,27.7,774.0,732.12,545.73
2018,10,8,12,30,959.0,73.0,2.2,27.8,768.0,708.24,529.81
2018,10,8,12,45,955.5,72.5,2.2,27.95,754.0,679.56,509.0
2018,10,8,13,0,952.0,72.0,2.2,28.1,740.0,648.24,485.7
2018,10,8,13,15,946.0,71.5,2.25,28.1,718.0,613.0,459.68
2018,10,8,13,30,940.0,71.0,2.3,28.1,696.0,575.6,431.46
2018,10,8,13,45,931.0,70.0,2.3,28.1,666.5,534.25,399.47
2018,10,8,14,0,922.0,69.0,2.3,28.1,637.0,491.35,365.51
2018,10,8,14,15,910.0,68.0,2.3,27.9,601.0,445.85,328.97
2018,10,8,14,30,898.0,67.0,2.3,27.7,565.0,399.49,290.74
2018,10,8,14,45,881.0,65.0,2.35,27.55,523.0,349.95,249.22
2018,10,8,15,0,864.0,63.0,2.4,27.4,481.0,300.5,206.93
2018,10,8,15,15,840.5,60.5,2.4,27.4,434.5,249.41,163.13
2018,10,8,15,30,817.0,58.0,2.4,27.4,388.0,199.53,121.02
2018,10,8,15,45,782.5,55.0,2.4,26.65,338.0,145.31,78.56
2018,10,8,16,0,748.0,52.0,2.4,25.9,288.0,97.91,46.38
2018,10,8,16,15,694.5,48.5,2.1,24.9,237.0,52.77,25.5
2018,10,8,16,30,641.0,45.0,1.8,23.9,186.0,32.98,22.78
2018,10,8,16,45,553.0,39.0,1.5,22.9,137.5,29.99,20.04
2018,10,8,17,0,465.0,33.0,1.2,21.9,89.0,24.73,15.06
2018,10,8,17,15,305.5,23.5,1.15,21.15,53.0,18.55,6.02
2018,10,8,17,30,146.0,14.0,1.1,20.4,17.0,13.76,0.0
2018,10,8,17,45,73.0,7.0,1.05,19.65,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
