Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,8,45,724.0,46.0,0.5,10.7,223.5,362.89,288.18
2018,12,18,9,0,770.0,49.0,0.5,11.2,264.0,402.85,321.08
2018,12,18,9,15,798.5,51.0,0.75,12.0,300.5,433.42,346.91
2018,12,18,9,30,827.0,53.0,1.0,12.8,337.0,460.53,369.33
2018,12,18,9,45,846.0,55.0,1.2,13.55,369.0,483.66,387.78
2018,12,18,10,0,865.0,57.0,1.4,14.3,401.0,504.72,404.08
2018,12,18,10,15,878.5,58.0,1.55,14.75,427.0,519.52,415.4
2018,12,18,10,30,892.0,59.0,1.7,15.2,453.0,531.75,424.46
2018,12,18,10,45,901.0,59.5,1.8,15.65,472.0,538.34,428.76
2018,12,18,11,0,910.0,60.0,1.9,16.1,491.0,542.06,430.69
2018,12,18,11,15,915.5,60.5,2.0,16.3,503.0,541.02,429.2
2018,12,18,11,30,921.0,61.0,2.1,16.5,515.0,536.99,425.25
2018,12,18,11,45,923.0,61.0,2.2,16.7,519.5,527.68,417.08
2018,12,18,12,0,925.0,61.0,2.3,16.9,524.0,515.45,406.42
2018,12,18,12,15,923.0,61.5,2.4,16.95,521.0,498.95,392.41
2018,12,18,12,30,921.0,62.0,2.5,17.0,518.0,479.76,375.94
2018,12,18,12,45,915.5,62.0,2.55,17.05,507.0,455.96,355.36
2018,12,18,13,0,910.0,62.0,2.6,17.1,496.0,429.83,332.48
2018,12,18,13,15,901.5,60.5,2.65,17.05,477.5,398.94,305.5
2018,12,18,13,30,893.0,59.0,2.7,17.0,459.0,366.22,276.44
2018,12,18,13,45,879.0,58.5,2.7,16.9,434.0,331.07,244.93
2018,12,18,14,0,865.0,58.0,2.7,16.8,409.0,294.81,212.06
2018,12,18,14,15,845.5,56.0,2.65,16.6,377.5,254.94,176.27
2018,12,18,14,30,826.0,54.0,2.6,16.4,346.0,214.85,140.54
2018,12,18,14,45,798.0,52.0,2.55,16.2,310.0,170.69,102.88
2018,12,18,15,0,770.0,50.0,2.5,16.0,274.0,130.19,70.66
2018,12,18,15,15,728.5,47.0,2.5,16.0,234.5,89.14,43.0
2018,12,18,15,30,687.0,44.0,2.5,16.0,195.0,50.93,25.08
2018,12,18,15,45,621.0,39.5,1.85,14.5,154.0,29.97,20.9
2018,12,18,16,0,555.0,35.0,1.2,13.0,113.0,27.88,18.82
2018,12,18,16,15,429.5,28.0,1.2,12.45,75.5,23.27,13.77
2018,12,18,16,30,304.0,21.0,1.2,11.9,38.0,16.97,0.0
2018,12,18,16,45,152.0,10.5,1.2,11.35,19.0,10.32,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,19,7,15,118.5,9.0,0.55,9.6,14.0,35.73,0.0
2018,12,19,7,30,237.0,18.0,0.6,9.9,28.0,79.42,0.0
2018,12,19,7,45,373.0,26.0,0.65,10.15,63.0,153.96,99.16
2018,12,19,8,0,509.0,34.0,0.7,10.4,98.0,216.46,161.02
2018,12,19,8,15,551.0,42.0,0.8,10.75,135.0,258.83,200.24
2018,12,19,8,30,593.0,50.0,0.9,11.1,172.0,299.21,236.46
2018,12,19,8,45,549.5,63.0,1.0,11.45,194.5,310.35,248.86
2018,12,19,9,0,506.0,76.0,1.1,11.8,217.0,317.51,256.91
2018,12,19,9,15,586.5,77.5,1.3,12.35,262.0,365.91,296.75
2018,12,19,9,30,667.0,79.0,1.5,12.9,307.0,415.56,336.58
2018,12,19,9,45,626.5,92.5,1.7,13.4,323.0,418.98,339.48
2018,12,19,10,0,586.0,106.0,1.9,13.9,339.0,419.01,339.51
2018,12,19,10,15,676.5,96.0,2.05,14.35,381.5,458.87,370.86
2018,12,19,10,30,767.0,86.0,2.2,14.8,424.0,496.95,400.11
2018,12,19,10,45,785.5,84.5,2.3,15.3,443.5,505.78,405.97
2018,12,19,11,0,804.0,83.0,2.4,15.8,463.0,512.1,409.86
2018,12,19,11,15,856.5,74.0,2.45,16.05,488.0,525.5,419.34
2018,12,19,11,30,909.0,65.0,2.5,16.3,513.0,535.05,425.54
2018,12,19,11,45,851.5,80.5,2.6,16.55,503.0,512.45,406.73
2018,12,19,12,0,794.0,96.0,2.7,16.8,493.0,487.45,386.09
2018,12,19,12,15,792.5,95.5,2.65,16.9,490.0,471.79,372.44
2018,12,19,12,30,791.0,95.0,2.6,17.0,487.0,453.82,356.64
2018,12,19,12,45,832.5,84.0,2.55,17.05,488.5,441.72,344.93
2018,12,19,13,0,874.0,73.0,2.5,17.1,490.0,426.57,330.15
2018,12,19,13,15,876.5,68.5,2.4,17.0,474.0,397.9,304.69
2018,12,19,13,30,879.0,64.0,2.3,16.9,458.0,366.87,276.8
2018,12,19,13,45,845.5,67.0,2.15,16.85,429.0,327.42,242.29
2018,12,19,14,0,812.0,70.0,2.0,16.8,400.0,289.99,209.15
2018,12,19,14,15,790.5,68.0,1.8,16.55,369.0,251.36,174.79
2018,12,19,14,30,769.0,66.0,1.6,16.3,338.0,212.83,140.77
2018,12,19,14,45,723.0,65.0,1.4,16.05,299.5,171.68,106.65
2018,12,19,15,0,677.0,64.0,1.2,15.8,261.0,130.54,74.75
2018,12,19,15,15,683.0,54.5,1.2,15.8,229.0,93.71,48.24
2018,12,19,15,30,689.0,45.0,1.2,15.8,197.0,52.84,26.15
2018,12,19,15,45,557.5,43.0,0.9,14.7,149.0,30.37,21.27
2018,12,19,16,0,426.0,41.0,0.6,13.6,101.0,30.95,21.5
2018,12,19,16,15,348.0,31.0,0.6,13.15,69.0,24.1,14.5
2018,12,19,16,30,270.0,21.0,0.6,12.7,37.0,16.88,0.0
2018,12,19,16,45,135.0,10.5,0.65,12.3,18.5,10.32,0.0
2018,12,19,17,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,7,15,29.0,7.5,0.5,10.45,8.5,7.37,0.0
2018,12,20,7,30,58.0,15.0,0.5,10.7,17.0,29.77,0.0
2018,12,20,7,45,111.5,30.0,0.5,10.95,41.0,75.2,46.89
2018,12,20,8,0,165.0,45.0,0.5,11.2,65.0,113.03,84.34
2018,12,20,8,15,236.0,56.5,0.6,11.6,98.0,160.33,124.85
2018,12,20,8,30,307.0,68.0,0.7,12.0,131.0,206.14,163.77
2018,12,20,8,45,339.5,80.0,0.8,12.4,163.0,239.72,192.61
2018,12,20,9,0,372.0,92.0,0.9,12.8,195.0,273.94,221.35
2018,12,20,9,15,347.5,108.0,0.9,13.15,214.5,286.6,232.03
2018,12,20,9,30,323.0,124.0,0.9,13.5,234.0,291.61,236.17
2018,12,20,9,45,311.5,138.5,0.9,13.85,253.0,304.98,246.59
2018,12,20,10,0,300.0,153.0,0.9,14.2,272.0,316.85,255.44
2018,12,20,10,15,267.0,168.5,0.9,14.55,279.5,317.33,254.98
2018,12,20,10,30,234.0,184.0,0.9,14.9,287.0,316.19,253.19
2018,12,20,10,45,308.5,182.0,0.95,15.3,324.0,351.7,280.86
2018,12,20,11,0,383.0,180.0,1.0,15.7,361.0,386.51,307.26
2018,12,20,11,15,423.5,175.5,1.05,15.9,380.0,403.2,319.49
2018,12,20,11,30,464.0,171.0,1.1,16.1,399.0,414.38,327.5
2018,12,20,11,45,475.0,171.0,1.2,16.25,406.5,413.11,326.01
2018,12,20,12,0,486.0,171.0,1.3,16.4,414.0,410.08,323.08
2018,12,20,12,15,382.5,187.5,1.3,16.5,378.0,365.49,287.77
2018,12,20,12,30,279.0,204.0,1.3,16.6,342.0,325.31,256.05
2018,12,20,12,45,220.0,207.5,1.25,16.65,315.0,294.33,231.51
2018,12,20,13,0,161.0,211.0,1.2,16.7,288.0,266.4,209.41
2018,12,20,13,15,158.5,202.0,1.15,16.6,275.5,250.8,196.83
2018,12,20,13,30,156.0,193.0,1.1,16.5,263.0,235.02,183.94
2018,12,20,13,45,133.0,183.0,1.05,16.4,240.5,211.75,165.39
2018,12,20,14,0,110.0,173.0,1.0,16.3,218.0,189.79,147.99
2018,12,20,14,15,96.5,156.5,0.85,16.0,193.5,167.72,130.32
2018,12,20,14,30,83.0,140.0,0.7,15.7,169.0,145.27,112.36
2018,12,20,14,45,98.5,129.0,0.6,15.35,160.0,130.85,99.85
2018,12,20,15,0,114.0,118.0,0.5,15.0,151.0,116.89,87.8
2018,12,20,15,15,94.0,102.0,0.5,15.0,126.5,94.85,70.93
2018,12,20,15,30,74.0,86.0,0.5,15.0,102.0,74.61,55.93
2018,12,20,15,45,58.0,69.0,0.65,14.15,80.0,60.36,47.71
2018,12,20,16,0,42.0,52.0,0.8,13.3,58.0,46.24,34.83
2018,12,20,16,15,26.5,35.5,0.8,13.05,39.0,32.2,21.32
2018,12,20,16,30,11.0,19.0,0.8,12.8,20.0,17.86,0.56
2018,12,20,16,45,5.5,9.5,0.75,12.55,10.0,9.34,0.0
2018,12,20,17,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,7,15,38.0,7.5,0.95,10.75,9.0,7.37,0.0
2018,12,21,7,30,76.0,15.0,1.0,11.2,18.0,34.34,0.0
2018,12,21,7,45,210.5,27.5,1.05,11.65,50.0,105.79,65.58
2018,12,21,8,0,345.0,40.0,1.1,12.1,82.0,171.25,127.27
2018,12,21,8,15,496.0,41.0,1.25,12.6,127.5,236.82,182.62
2018,12,21,8,30,647.0,42.0,1.4,13.1,173.0,307.88,241.91
2018,12,21,8,45,694.0,45.0,1.6,13.55,212.5,347.2,276.36
2018,12,21,9,0,741.0,48.0,1.8,14.0,252.0,386.94,310.29
2018,12,21,9,15,771.5,50.5,1.95,14.4,289.0,418.53,336.89
2018,12,21,9,30,802.0,53.0,2.1,14.8,326.0,446.84,360.21
2018,12,21,9,45,823.0,55.0,2.25,15.25,358.0,470.79,379.43
2018,12,21,10,0,844.0,57.0,2.4,15.7,390.0,492.8,396.63
2018,12,21,10,15,859.0,58.5,2.35,15.95,417.0,508.99,408.64
2018,12,21,10,30,874.0,60.0,2.3,16.2,444.0,522.68,418.39
2018,12,21,10,45,858.5,67.0,2.25,16.45,457.5,523.69,418.05
2018,12,21,11,0,843.0,74.0,2.2,16.7,471.0,522.95,416.22
2018,12,21,11,15,841.5,77.0,2.25,16.95,482.0,521.03,413.79
2018,12,21,11,30,840.0,80.0,2.3,17.2,493.0,516.38,409.09
2018,12,21,11,45,876.0,71.5,2.35,17.45,506.0,515.59,407.35
2018,12,21,12,0,912.0,63.0,2.4,17.7,519.0,512.08,403.16
2018,12,21,12,15,764.5,95.5,2.45,17.75,476.5,459.4,361.36
2018,12,21,12,30,617.0,128.0,2.5,17.8,434.0,407.74,320.41
2018,12,21,12,45,482.0,155.0,2.55,17.9,391.0,358.87,281.55
2018,12,21,13,0,347.0,182.0,2.6,18.0,348.0,315.13,246.87
2018,12,21,13,15,441.5,157.0,2.6,17.85,360.5,315.92,245.57
2018,12,21,13,30,536.0,132.0,2.6,17.7,373.0,310.07,237.81
2018,12,21,13,45,669.5,102.0,2.55,17.6,386.0,305.2,228.7
2018,12,21,14,0,803.0,72.0,2.5,17.5,399.0,291.22,210.62
2018,12,21,14,15,684.0,81.5,2.55,17.25,345.5,237.96,167.82
2018,12,21,14,30,565.0,91.0,2.6,17.0,292.0,194.09,133.69
2018,12,21,14,45,374.5,96.0,2.7,16.75,223.5,142.63,97.75
2018,12,21,15,0,184.0,101.0,2.8,16.5,155.0,109.0,78.11
2018,12,21,15,15,125.0,93.0,2.8,16.5,127.5,90.48,65.92
2018,12,21,15,30,66.0,85.0,2.8,16.5,100.0,76.72,57.57
2018,12,21,15,45,51.5,68.5,2.05,15.3,78.5,60.07,47.25
2018,12,21,16,0,37.0,52.0,1.3,14.1,57.0,46.3,34.78
2018,12,21,16,15,31.5,36.0,1.25,13.5,39.5,32.63,21.71
2018,12,21,16,30,26.0,20.0,1.2,12.9,22.0,17.9,1.46
2018,12,21,16,45,22.0,11.5,1.1,12.35,12.0,11.3,0.0
2018,12,21,17,0,18.0,3.0,1.0,11.8,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,1.05,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,7,15,107.5,8.5,0.7,8.6,12.5,8.36,0.0
2018,12,22,7,30,215.0,17.0,0.7,9.1,25.0,71.92,0.0
2018,12,22,7,45,360.5,25.5,0.7,9.55,60.0,147.33,90.65
2018,12,22,8,0,506.0,34.0,0.7,10.0,95.0,213.56,158.12
2018,12,22,8,15,582.5,39.0,0.85,10.5,136.0,262.43,202.36
2018,12,22,8,30,659.0,44.0,1.0,11.0,177.0,314.13,247.51
2018,12,22,8,45,707.5,47.5,1.2,11.5,218.0,355.05,283.46
2018,12,22,9,0,756.0,51.0,1.4,12.0,259.0,396.4,318.74
2018,12,22,9,15,742.0,59.5,1.5,12.5,287.0,414.64,334.74
2018,12,22,9,30,728.0,68.0,1.6,13.0,315.0,429.98,347.73
2018,12,22,9,45,642.5,89.0,1.7,13.45,322.5,422.23,341.86
2018,12,22,10,0,557.0,110.0,1.8,13.9,330.0,407.9,330.37
2018,12,22,10,15,582.5,114.0,1.8,14.25,357.5,428.96,346.56
2018,12,22,10,30,608.0,118.0,1.8,14.6,385.0,448.41,360.95
2018,12,22,10,45,677.5,108.0,1.85,14.9,417.5,474.54,380.78
2018,12,22,11,0,747.0,98.0,1.9,15.2,450.0,498.55,398.59
2018,12,22,11,15,821.5,84.5,1.6,15.4,481.0,518.72,411.89
2018,12,22,11,30,896.0,71.0,1.3,15.6,512.0,535.31,421.69
2018,12,22,11,45,895.0,72.0,1.05,15.75,516.0,526.05,411.68
2018,12,22,12,0,894.0,73.0,0.8,15.9,520.0,514.0,399.43
2018,12,22,12,15,890.0,73.5,0.85,15.9,516.5,497.3,385.9
2018,12,22,12,30,886.0,74.0,0.9,15.9,513.0,478.06,370.1
2018,12,22,12,45,851.5,77.5,0.9,15.95,492.5,445.4,343.61
2018,12,22,13,0,817.0,81.0,0.9,16.0,472.0,412.38,316.52
2018,12,22,13,15,722.5,98.0,1.0,15.9,434.5,367.77,281.33
2018,12,22,13,30,628.0,115.0,1.1,15.8,397.0,327.5,249.27
2018,12,22,13,45,595.0,114.0,1.15,15.75,370.0,293.83,221.05
2018,12,22,14,0,562.0,113.0,1.2,15.7,343.0,261.06,193.23
2018,12,22,14,15,472.5,118.5,1.2,15.6,302.0,220.96,161.29
2018,12,22,14,30,383.0,124.0,1.2,15.5,261.0,186.98,135.09
2018,12,22,14,45,311.0,117.5,1.2,15.35,221.0,154.01,110.03
2018,12,22,15,0,239.0,111.0,1.2,15.2,181.0,124.22,88.55
2018,12,22,15,15,189.0,97.0,1.2,15.2,147.5,95.83,68.15
2018,12,22,15,30,139.0,83.0,1.2,15.2,114.0,74.92,54.72
2018,12,22,15,45,117.5,67.0,1.0,14.05,89.5,56.41,44.3
2018,12,22,16,0,96.0,51.0,0.8,12.9,65.0,43.65,32.7
2018,12,22,16,15,77.0,36.0,0.85,12.45,45.0,31.33,20.83
2018,12,22,16,30,58.0,21.0,0.9,12.0,25.0,17.69,2.25
2018,12,22,16,45,39.0,12.0,0.95,11.55,13.5,11.8,0.0
2018,12,22,17,0,20.0,3.0,1.0,11.1,2.0,0.0,0.0
2018,12,22,17,15,10.0,1.5,1.0,10.9,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,23,7,15,28.0,7.0,0.85,7.5,8.0,0.0,0.0
2018,12,23,7,30,56.0,14.0,0.8,7.9,16.0,28.09,0.0
2018,12,23,7,45,94.5,28.5,0.8,8.35,37.5,67.47,40.03
2018,12,23,8,0,133.0,43.0,0.8,8.8,59.0,99.88,74.64
2018,12,23,8,15,165.5,58.5,0.85,9.3,86.5,131.78,103.26
2018,12,23,8,30,198.0,74.0,0.9,9.8,114.0,165.11,132.44
2018,12,23,8,45,232.5,87.5,1.0,10.25,144.0,198.04,160.86
2018,12,23,9,0,267.0,101.0,1.1,10.7,174.0,232.07,189.66
2018,12,23,9,15,192.5,114.0,1.2,11.35,170.5,216.33,177.04
2018,12,23,9,30,118.0,127.0,1.3,12.0,167.0,191.95,156.78
2018,12,23,9,45,198.5,140.5,1.4,12.65,215.5,251.37,205.53
2018,12,23,10,0,279.0,154.0,1.5,13.3,264.0,307.25,250.19
2018,12,23,10,15,408.0,142.5,1.55,13.75,315.0,367.03,297.64
2018,12,23,10,30,537.0,131.0,1.6,14.2,366.0,422.8,341.03
2018,12,23,10,45,533.5,139.5,1.65,14.65,381.5,429.74,345.2
2018,12,23,11,0,530.0,148.0,1.7,15.1,397.0,434.78,348.07
2018,12,23,11,15,636.5,124.5,1.8,15.4,431.5,464.53,370.94
2018,12,23,11,30,743.0,101.0,1.9,15.7,466.0,489.08,389.25
2018,12,23,11,45,647.0,128.0,1.95,16.0,448.0,459.21,364.54
2018,12,23,12,0,551.0,155.0,2.0,16.3,430.0,427.1,338.42
2018,12,23,12,15,682.0,119.5,2.1,16.45,458.5,444.85,351.5
2018,12,23,12,30,813.0,84.0,2.2,16.6,487.0,455.19,357.77
2018,12,23,12,45,838.5,75.5,2.3,16.75,484.0,438.63,342.8
2018,12,23,13,0,864.0,67.0,2.4,16.9,481.0,419.8,325.57
2018,12,23,13,15,801.5,78.0,2.45,16.9,451.5,380.69,292.91
2018,12,23,13,30,739.0,89.0,2.5,16.9,422.0,342.44,260.78
2018,12,23,13,45,757.0,79.5,2.55,16.9,404.5,315.22,235.6
2018,12,23,14,0,775.0,70.0,2.6,16.9,387.0,283.58,206.15
2018,12,23,14,15,752.5,69.0,2.5,16.65,358.0,247.14,173.65
2018,12,23,14,30,730.0,68.0,2.4,16.4,329.0,210.91,141.53
2018,12,23,14,45,673.0,67.5,2.3,16.15,289.0,167.53,105.84
2018,12,23,15,0,616.0,67.0,2.2,15.9,249.0,129.84,76.78
2018,12,23,15,15,640.0,55.5,2.2,15.9,221.5,92.83,48.25
2018,12,23,15,30,664.0,44.0,2.2,15.9,194.0,55.46,26.62
2018,12,23,15,45,593.5,40.0,1.65,14.3,153.5,30.09,21.07
2018,12,23,16,0,523.0,36.0,1.1,12.7,113.0,28.46,19.45
2018,12,23,16,15,408.0,29.5,1.1,12.2,77.5,22.33,13.32
2018,12,23,16,30,293.0,23.0,1.1,11.7,42.0,18.56,3.48
2018,12,23,16,45,160.5,13.0,1.1,11.2,22.0,12.78,0.0
2018,12,23,17,0,28.0,3.0,1.1,10.7,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.1,10.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,24,7,15,29.5,5.0,0.5,10.35,6.0,0.0,0.0
2018,12,24,7,30,59.0,10.0,0.5,10.9,12.0,24.86,0.0
2018,12,24,7,45,252.5,21.5,0.5,11.45,49.0,110.41,64.61
2018,12,24,8,0,446.0,33.0,0.5,12.0,86.0,195.75,143.57
2018,12,24,8,15,528.0,38.0,0.5,12.55,125.5,241.08,183.86
2018,12,24,8,30,610.0,43.0,0.5,13.1,165.0,293.25,228.19
2018,12,24,8,45,402.0,59.5,0.45,13.65,147.0,243.67,193.06
2018,12,24,9,0,194.0,76.0,0.4,14.2,129.0,171.19,136.88
2018,12,24,9,15,105.0,96.5,0.75,14.7,125.5,151.39,121.62
2018,12,24,9,30,16.0,117.0,1.1,15.2,122.0,124.09,98.82
2018,12,24,9,45,29.5,135.0,1.45,15.7,146.0,152.73,122.37
2018,12,24,10,0,43.0,153.0,1.8,16.2,170.0,177.92,142.7
2018,12,24,10,15,24.5,150.5,2.0,16.35,160.5,161.27,128.71
2018,12,24,10,30,6.0,148.0,2.2,16.5,151.0,148.56,117.96
2018,12,24,10,45,3.0,134.5,2.4,16.65,136.0,132.95,105.0
2018,12,24,11,0,0.0,121.0,2.6,16.8,121.0,117.69,92.33
2018,12,24,11,15,19.0,152.5,2.7,16.9,162.0,158.5,125.8
2018,12,24,11,30,38.0,184.0,2.8,17.0,203.0,201.13,160.21
2018,12,24,11,45,22.5,163.0,2.95,17.05,174.5,169.61,134.45
2018,12,24,12,0,7.0,142.0,3.1,17.1,146.0,140.97,111.07
2018,12,24,12,15,3.5,134.5,3.15,16.95,136.5,131.73,103.61
2018,12,24,12,30,0.0,127.0,3.2,16.8,127.0,122.68,96.28
2018,12,24,12,45,0.5,123.5,3.25,16.65,123.5,119.38,93.7
2018,12,24,13,0,1.0,120.0,3.3,16.5,120.0,116.08,91.11
2018,12,24,13,15,5.0,131.0,3.3,16.2,133.0,127.8,100.93
2018,12,24,13,30,9.0,142.0,3.3,15.9,146.0,139.04,110.33
2018,12,24,13,45,8.5,126.5,3.25,15.65,130.0,123.74,97.9
2018,12,24,14,0,8.0,111.0,3.2,15.4,114.0,108.55,85.5
2018,12,24,14,15,4.0,83.5,3.1,15.2,85.0,81.42,63.12
2018,12,24,14,30,0.0,56.0,3.0,15.0,56.0,54.11,40.39
2018,12,24,14,45,0.0,41.5,2.9,14.75,41.5,40.07,28.58
2018,12,24,15,0,0.0,27.0,2.8,14.5,27.0,26.05,16.67
2018,12,24,15,15,0.0,23.0,2.8,14.5,23.0,22.19,13.35
2018,12,24,15,30,0.0,19.0,2.8,14.5,19.0,18.32,10.0
2018,12,24,15,45,0.0,15.0,2.4,14.0,15.0,14.46,7.23
2018,12,24,16,0,0.0,11.0,2.0,13.5,11.0,10.6,3.68
2018,12,24,16,15,1.0,8.0,2.0,13.4,8.0,7.71,0.89
2018,12,24,16,30,2.0,5.0,2.0,13.3,5.0,4.86,0.0
2018,12,24,16,45,2.0,2.5,2.05,13.2,2.5,2.46,0.0
2018,12,24,17,0,2.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,24,17,15,1.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,25,7,15,74.5,8.0,2.6,7.3,10.5,0.0,0.0
2018,12,25,7,30,149.0,16.0,2.8,7.5,21.0,53.58,0.0
2018,12,25,7,45,305.0,25.5,2.95,7.65,55.0,129.4,76.25
2018,12,25,8,0,461.0,35.0,3.1,7.8,89.0,202.46,151.94
2018,12,25,8,15,541.5,41.0,3.25,8.15,129.5,251.48,197.5
2018,12,25,8,30,622.0,47.0,3.4,8.5,170.0,301.75,242.77
2018,12,25,8,45,616.0,56.0,3.5,8.8,200.5,327.64,267.79
2018,12,25,9,0,610.0,65.0,3.6,9.1,231.0,349.05,287.96
2018,12,25,9,15,695.5,63.5,3.75,9.6,278.0,396.91,328.47
2018,12,25,9,30,781.0,62.0,3.9,10.1,325.0,448.12,370.76
2018,12,25,9,45,799.0,65.0,4.0,10.6,357.0,471.55,389.84
2018,12,25,10,0,817.0,68.0,4.1,11.1,389.0,492.98,406.95
2018,12,25,10,15,834.0,69.5,4.2,11.5,416.0,510.04,420.32
2018,12,25,10,30,851.0,71.0,4.3,11.9,443.0,524.69,431.45
2018,12,25,10,45,863.0,71.5,4.4,12.3,463.5,533.06,437.35
2018,12,25,11,0,875.0,72.0,4.5,12.7,484.0,537.43,439.9
2018,12,25,11,15,882.5,72.5,4.6,12.95,497.5,538.09,439.54
2018,12,25,11,30,890.0,73.0,4.7,13.2,511.0,535.87,436.68
2018,12,25,11,45,893.5,73.0,4.75,13.45,516.5,528.16,429.19
2018,12,25,12,0,897.0,73.0,4.8,13.7,522.0,517.59,419.19
2018,12,25,12,15,896.5,73.0,4.9,13.8,520.0,502.26,405.51
2018,12,25,12,30,896.0,73.0,5.0,13.9,518.0,484.25,389.34
2018,12,25,12,45,892.0,72.5,5.05,13.95,508.5,461.61,369.09
2018,12,25,13,0,888.0,72.0,5.1,14.0,499.0,436.63,346.49
2018,12,25,13,15,882.0,71.0,5.1,14.0,482.5,408.17,320.61
2018,12,25,13,30,876.0,70.0,5.1,14.0,466.0,377.74,292.59
2018,12,25,13,45,866.0,68.5,5.1,13.95,442.5,341.85,259.74
2018,12,25,14,0,856.0,67.0,5.1,13.9,419.0,306.26,226.61
2018,12,25,14,15,839.5,64.0,5.0,13.75,388.5,266.49,190.02
2018,12,25,14,30,823.0,61.0,4.9,13.6,358.0,226.3,153.23
2018,12,25,14,45,798.5,58.5,4.8,13.45,322.5,185.02,116.77
2018,12,25,15,0,774.0,56.0,4.7,13.3,287.0,144.46,83.07
2018,12,25,15,15,732.5,52.5,4.7,13.3,247.0,102.58,52.99
2018,12,25,15,30,691.0,49.0,4.7,13.3,207.0,63.52,31.93
2018,12,25,15,45,626.5,44.5,3.9,12.25,165.5,34.22,24.95
2018,12,25,16,0,562.0,40.0,3.1,11.2,124.0,32.35,23.02
2018,12,25,16,15,452.5,32.5,2.85,10.6,86.0,25.0,15.8
2018,12,25,16,30,343.0,25.0,2.6,10.0,48.0,20.4,6.08
2018,12,25,16,45,185.0,14.0,2.35,9.4,25.0,13.76,0.0
2018,12,25,17,0,27.0,3.0,2.1,8.8,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,2.0,8.55,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,26,7,15,55.0,7.0,1.4,6.65,9.0,0.0,0.0
2018,12,26,7,30,110.0,14.0,1.5,7.1,18.0,41.62,0.0
2018,12,26,7,45,162.0,27.0,1.55,7.6,41.5,89.3,51.17
2018,12,26,8,0,214.0,40.0,1.6,8.1,65.0,127.71,95.68
2018,12,26,8,15,276.0,52.0,1.75,8.7,98.0,168.37,132.23
2018,12,26,8,30,338.0,64.0,1.9,9.3,131.0,212.38,170.77
2018,12,26,8,45,359.0,76.5,2.0,9.9,161.5,242.76,197.77
2018,12,26,9,0,380.0,89.0,2.1,10.5,192.0,273.15,224.01
2018,12,26,9,15,441.5,94.0,2.3,11.05,230.0,313.47,257.8
2018,12,26,9,30,503.0,99.0,2.5,11.6,268.0,355.01,291.95
2018,12,26,9,45,622.0,89.5,2.7,12.1,319.5,412.5,338.54
2018,12,26,10,0,741.0,80.0,2.9,12.6,371.0,468.82,383.41
2018,12,26,10,15,522.0,108.5,3.05,12.9,320.0,392.5,321.72
2018,12,26,10,30,303.0,137.0,3.2,13.2,269.0,302.84,248.34
2018,12,26,10,45,228.0,164.5,3.35,13.5,266.5,291.92,238.55
2018,12,26,11,0,153.0,192.0,3.5,13.8,264.0,275.7,224.18
2018,12,26,11,15,372.0,166.0,3.6,13.9,347.5,368.19,299.98
2018,12,26,11,30,591.0,140.0,3.7,14.0,431.0,452.13,366.73
2018,12,26,11,45,744.0,106.5,3.8,14.15,476.5,488.14,394.44
2018,12,26,12,0,897.0,73.0,3.9,14.3,522.0,518.49,417.12
2018,12,26,12,15,887.5,75.0,3.8,14.3,518.0,500.98,401.47
2018,12,26,12,30,878.0,77.0,3.7,14.3,514.0,480.64,383.54
2018,12,26,12,45,885.5,74.0,3.65,14.35,507.5,461.4,366.08
2018,12,26,13,0,893.0,71.0,3.6,14.4,501.0,438.93,345.58
2018,12,26,13,15,885.0,70.5,3.55,14.3,484.0,410.13,319.86
2018,12,26,13,30,877.0,70.0,3.5,14.2,467.0,379.44,292.09
2018,12,26,13,45,864.5,68.0,3.45,14.1,442.5,342.3,258.71
2018,12,26,14,0,852.0,66.0,3.4,14.0,418.0,305.61,225.16
2018,12,26,14,15,833.0,64.5,3.25,13.8,387.5,266.8,189.79
2018,12,26,14,30,814.0,63.0,3.1,13.6,357.0,227.74,154.34
2018,12,26,14,45,786.0,60.0,3.0,13.35,321.0,185.76,117.71
2018,12,26,15,0,758.0,57.0,2.9,13.1,285.0,144.81,83.92
2018,12,26,15,15,716.5,54.0,2.9,13.1,245.5,104.05,54.57
2018,12,26,15,30,675.0,51.0,2.9,13.1,206.0,66.14,33.94
2018,12,26,15,45,608.5,46.0,2.15,11.6,164.5,35.57,26.25
2018,12,26,16,0,542.0,41.0,1.4,10.1,123.0,30.31,21.38
2018,12,26,16,15,428.0,33.5,1.35,9.7,85.5,25.84,16.69
2018,12,26,16,30,314.0,26.0,1.3,9.3,48.0,21.3,7.42
2018,12,26,16,45,168.0,14.5,1.25,8.9,25.0,14.25,0.0
2018,12,26,17,0,22.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.2,8.35,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,7,15,115.5,8.5,2.9,6.45,12.0,0.0,0.0
2018,12,27,7,30,231.0,17.0,3.0,6.7,24.0,75.08,0.0
2018,12,27,7,45,386.0,23.5,3.05,6.95,58.5,146.37,83.27
2018,12,27,8,0,541.0,30.0,3.1,7.2,93.0,219.19,163.71
2018,12,27,8,15,618.5,35.0,3.35,7.8,135.0,269.09,210.8
2018,12,27,8,30,696.0,40.0,3.6,8.4,177.0,322.14,258.69
2018,12,27,8,45,743.5,43.0,3.85,9.0,218.5,363.18,295.97
2018,12,27,9,0,791.0,46.0,4.1,9.6,260.0,402.38,330.71
2018,12,27,9,15,819.5,48.5,4.35,10.1,298.0,434.49,358.93
2018,12,27,9,30,848.0,51.0,4.6,10.6,336.0,465.44,385.38
2018,12,27,9,45,867.0,53.5,4.85,11.1,369.5,490.21,406.14
2018,12,27,10,0,886.0,56.0,5.1,11.6,403.0,512.87,424.66
2018,12,27,10,15,902.0,57.5,5.3,11.9,431.5,530.54,438.95
2018,12,27,10,30,918.0,59.0,5.5,12.2,460.0,545.61,450.83
2018,12,27,10,45,928.0,59.5,5.65,12.55,481.0,553.68,456.65
2018,12,27,11,0,938.0,60.0,5.8,12.9,502.0,558.81,459.9
2018,12,27,11,15,944.0,60.0,5.9,13.0,515.0,558.29,458.77
2018,12,27,11,30,950.0,60.0,6.0,13.1,528.0,554.71,454.98
2018,12,27,11,45,953.5,60.5,6.05,13.25,534.5,547.29,447.7
2018,12,27,12,0,957.0,61.0,6.1,13.4,541.0,536.8,437.71
2018,12,27,12,15,957.5,61.0,6.15,13.35,539.5,521.31,423.78
2018,12,27,12,30,958.0,61.0,6.2,13.3,538.0,502.92,407.15
2018,12,27,12,45,955.0,60.5,6.2,13.3,528.5,479.66,386.07
2018,12,27,13,0,952.0,60.0,6.2,13.3,519.0,453.83,362.42
2018,12,27,13,15,945.0,59.5,6.2,13.2,502.0,423.99,335.16
2018,12,27,13,30,938.0,59.0,6.2,13.1,485.0,392.06,305.59
2018,12,27,13,45,926.5,58.0,6.15,13.0,460.5,356.27,272.32
2018,12,27,14,0,915.0,57.0,6.1,12.9,436.0,319.05,237.38
2018,12,27,14,15,897.5,55.0,5.95,12.7,404.5,278.15,199.33
2018,12,27,14,30,880.0,53.0,5.8,12.5,373.0,236.71,160.98
2018,12,27,14,45,853.5,51.5,5.7,12.3,336.5,193.85,122.71
2018,12,27,15,0,827.0,50.0,5.6,12.1,300.0,151.63,87.18
2018,12,27,15,15,789.5,47.0,5.6,12.1,259.0,105.36,52.8
2018,12,27,15,30,752.0,44.0,5.6,12.1,218.0,64.15,29.76
2018,12,27,15,45,691.5,40.0,4.95,11.1,175.5,29.8,21.13
2018,12,27,16,0,631.0,36.0,4.3,10.1,133.0,28.1,19.39
2018,12,27,16,15,525.5,29.5,4.1,9.55,93.0,23.97,15.1
2018,12,27,16,30,420.0,23.0,3.9,9.0,53.0,19.82,7.14
2018,12,27,16,45,229.0,13.5,3.7,8.5,28.0,13.27,0.0
2018,12,27,17,0,38.0,4.0,3.5,8.0,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.45,7.8,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,28,7,15,112.5,7.5,1.7,2.35,11.0,0.0,0.0
2018,12,28,7,30,225.0,15.0,1.8,3.2,22.0,71.49,0.0
2018,12,28,7,45,400.0,22.5,1.95,4.05,59.0,149.29,84.35
2018,12,28,8,0,575.0,30.0,2.1,4.9,96.0,229.88,172.42
2018,12,28,8,15,649.5,35.0,2.25,5.6,139.0,279.85,219.97
2018,12,28,8,30,724.0,40.0,2.4,6.3,182.0,332.72,267.81
2018,12,28,8,45,748.0,44.5,2.55,7.0,220.0,366.65,299.38
2018,12,28,9,0,772.0,49.0,2.7,7.7,258.0,399.78,328.99
2018,12,28,9,15,822.0,49.5,2.75,8.3,300.5,436.87,360.59
2018,12,28,9,30,872.0,50.0,2.8,8.9,343.0,475.87,392.67
2018,12,28,9,45,891.5,51.0,2.85,9.45,376.0,499.66,411.91
2018,12,28,10,0,911.0,52.0,2.9,10.0,409.0,521.34,428.91
2018,12,28,10,15,925.0,53.5,2.8,10.35,437.0,538.37,441.63
2018,12,28,10,30,939.0,55.0,2.7,10.7,465.0,552.72,451.81
2018,12,28,10,45,948.0,55.0,2.65,11.0,485.5,559.93,456.4
2018,12,28,11,0,957.0,55.0,2.6,11.3,506.0,564.17,458.45
2018,12,28,11,15,961.5,55.5,2.65,11.5,519.0,563.5,457.0
2018,12,28,11,30,966.0,56.0,2.7,11.7,532.0,559.72,452.95
